ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2014 00:00,2,0.000,ALERT,213.96,299.67,60.017,1405310405,"274151322000083","019011112586793",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,190523.2,190523.2,15742,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405310440,35239.00
07/14/2014 00:00,2,0.000,ALERT,214.41,298.77,60.028,1405310405,"274151322000076","019011112586793",0.00,15.80,0,295.76,300.87,0.0,0.0,0.000,197108.9,197108.9,15721,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405310442,35240.00
07/14/2014 00:00,2,0.000,ALERT,213.96,298.47,60.022,1405310405,"274151322000094","019011112586793",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,132261.0,132261.0,16077,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405310443,35241.00
07/14/2014 00:00,2,0.000,ALERT,213.74,299.67,60.017,1405310405,"274151322000052","019011112586793",0.00,15.80,0,295.76,301.17,0.0,0.0,0.000,191145.2,191145.2,15684,0,0,0,L,1151911521,1,121.10,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405310445,35242.00
07/14/2014 00:00,2,0.000,ALERT,214.19,298.77,60.017,1405310405,"274151322000085","019011112586793",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,190164.8,190164.8,15639,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405310447,35243.00
07/14/2014 00:00,2,0.000,ALERT,213.96,298.47,60.028,1405310405,"274151322000087","019011112586793",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,181844.0,181844.0,15683,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405310449,35244.00
07/14/2014 00:00,2,0.000,ALERT,213.51,299.07,60.022,1405310405,"274151322000088","019011112586793",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,184515.9,184515.9,15660,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405310451,35245.00
07/14/2014 00:00,2,0.000,ALERT,213.74,299.97,60.054,1405310405,"274151322000095","019011112586793",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,195220.0,195220.0,15708,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405310453,35246.00
07/14/2014 00:00,2,0.000,ALERT,214.41,298.47,60.028,1405310405,"274151322000068","019011112586793",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,130309.0,130309.0,16127,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405310455,35247.00
07/14/2014 00:00,2,0.000,ALERT,213.74,299.37,60.022,1405310405,"274151322000054","019011112586793",0.00,16.00,0,295.76,300.87,0.0,0.0,0.000,188394.7,188394.7,15788,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405310456,35248.00
07/14/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405310405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405311275,35249.00
07/14/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405310405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405311275,35250.00
07/14/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405310405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405311275,35251.00
07/14/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405310405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405311275,35252.00
07/14/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405310405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405311275,35253.00
07/14/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405310405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405311275,35254.00
07/14/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405310405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405311275,35255.00
07/14/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405310405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405311275,35256.00
07/14/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405310405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405311275,35257.00
07/14/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405310405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405311275,35258.00
07/14/2014 00:15,2,0.000,ALERT,213.96,299.67,59.990,1405311304,"274151322000083","019011112586793",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,190523.2,190523.2,15744,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405311339,35259.00
07/14/2014 00:15,2,0.000,ALERT,214.41,298.77,60.001,1405311304,"274151322000076","019011112586793",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,197108.9,197108.9,15723,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405311341,35260.00
07/14/2014 00:15,2,0.000,ALERT,213.96,298.77,60.012,1405311304,"274151322000094","019011112586793",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,132261.0,132261.0,16079,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405311342,35261.00
07/14/2014 00:15,2,0.000,ALERT,213.51,299.67,59.985,1405311304,"274151322000052","019011112586793",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,191145.2,191145.2,15686,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405311344,35262.00
07/14/2014 00:15,2,0.000,ALERT,213.96,299.07,59.996,1405311304,"274151322000085","019011112586793",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,190164.8,190164.8,15641,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405311346,35263.00
07/14/2014 00:15,2,0.000,ALERT,213.96,298.47,59.990,1405311304,"274151322000087","019011112586793",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,181844.0,181844.0,15685,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405311348,35264.00
07/14/2014 00:15,2,0.000,ALERT,213.29,299.07,59.990,1405311304,"274151322000088","019011112586793",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,184515.9,184515.9,15662,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405311350,35265.00
07/14/2014 00:15,2,0.000,ALERT,213.74,300.27,59.964,1405311304,"274151322000095","019011112586793",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,195220.0,195220.0,15710,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405311352,35266.00
07/14/2014 00:15,2,0.000,ALERT,214.41,298.47,59.990,1405311304,"274151322000068","019011112586793",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,130309.0,130309.0,16129,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405311354,35267.00
07/14/2014 00:15,2,0.000,ALERT,213.74,299.37,59.996,1405311304,"274151322000054","019011112586793",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,188394.7,188394.7,15790,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405311356,35268.00
07/14/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405311304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405312174,35269.00
07/14/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405311304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405312174,35270.00
07/14/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405311304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405312174,35271.00
07/14/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405311304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405312174,35272.00
07/14/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405311304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405312174,35273.00
07/14/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405311304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405312174,35274.00
07/14/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405311304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405312174,35275.00
07/14/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405311304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405312174,35276.00
07/14/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405311304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405312174,35277.00
07/14/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405311304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405312174,35278.00
07/14/2014 00:30,2,0.000,ALERT,214.19,299.67,60.012,1405312205,"274151322000083","019011112586793",0.00,15.00,0,295.76,301.77,0.0,0.0,0.000,190523.2,190523.2,15746,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405312239,35279.00
07/14/2014 00:30,2,0.000,ALERT,214.41,298.77,60.033,1405312205,"274151322000076","019011112586793",0.00,15.30,0,295.16,301.77,0.0,0.0,0.000,197108.9,197108.9,15725,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405312241,35280.00
07/14/2014 00:30,2,0.000,ALERT,213.74,298.77,60.017,1405312205,"274151322000094","019011112586793",0.00,15.00,0,294.86,300.87,0.0,0.0,0.000,132261.0,132261.0,16081,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405312243,35281.00
07/14/2014 00:30,2,0.000,ALERT,213.51,299.67,60.017,1405312205,"274151322000052","019011112586793",0.00,15.30,0,295.46,302.07,0.0,0.0,0.000,191145.2,191145.2,15688,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405312245,35282.00
07/14/2014 00:30,2,0.000,ALERT,213.96,299.07,60.012,1405312205,"274151322000085","019011112586793",0.00,15.30,0,295.46,301.77,0.0,0.0,0.000,190164.8,190164.8,15643,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405312247,35283.00
07/14/2014 00:30,2,0.000,ALERT,213.74,298.77,60.028,1405312205,"274151322000087","019011112586793",0.00,17.00,0,294.86,300.87,0.0,0.0,0.000,181844.0,181844.0,15687,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405312249,35284.00
07/14/2014 00:30,2,0.000,ALERT,213.51,298.47,60.022,1405312205,"274151322000088","019011112586793",0.00,15.50,0,295.46,301.47,0.0,0.0,0.000,184515.9,184515.9,15664,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405312251,35285.00
07/14/2014 00:30,2,0.000,ALERT,213.96,300.27,60.017,1405312205,"274151322000095","019011112586793",0.00,15.00,0,296.36,302.37,0.0,0.0,0.000,195220.0,195220.0,15712,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405312253,35286.00
07/14/2014 00:30,2,0.000,ALERT,214.41,298.47,60.012,1405312205,"274151322000068","019011112586793",0.00,15.80,0,294.86,300.57,0.0,0.0,0.000,130309.0,130309.0,16131,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405312254,35287.00
07/14/2014 00:30,2,0.000,ALERT,213.74,299.37,60.017,1405312205,"274151322000054","019011112586793",0.00,15.50,0,295.46,302.07,0.0,0.0,0.000,188394.7,188394.7,15792,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405312256,35288.00
07/14/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405312205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405313075,35289.00
07/14/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405312205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405313075,35290.00
07/14/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405312205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405313075,35291.00
07/14/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405312205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405313075,35292.00
07/14/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405312205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405313075,35293.00
07/14/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405312205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405313075,35294.00
07/14/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405312205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405313075,35295.00
07/14/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405312205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405313075,35296.00
07/14/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405312205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405313075,35297.00
07/14/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405312205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405313075,35298.00
07/14/2014 00:45,2,0.000,ALERT,214.64,300.87,59.996,1405313106,"274151322000083","019011112586793",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,190523.2,190523.2,15748,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405313140,35299.00
07/14/2014 00:45,2,0.000,ALERT,215.32,300.27,60.017,1405313106,"274151322000076","019011112586793",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,197108.9,197108.9,15727,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405313142,35300.00
07/14/2014 00:45,2,0.000,ALERT,214.64,299.67,60.012,1405313106,"274151322000094","019011112586793",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,132261.0,132261.0,16083,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405313144,35301.00
07/14/2014 00:45,2,0.000,ALERT,214.19,299.97,60.017,1405313106,"274151322000052","019011112586793",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,191145.2,191145.2,15690,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405313146,35302.00
07/14/2014 00:45,2,0.000,ALERT,214.64,300.27,60.022,1405313106,"274151322000085","019011112586793",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,190164.8,190164.8,15645,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405313148,35303.00
07/14/2014 00:45,2,0.000,ALERT,214.64,299.37,60.012,1405313106,"274151322000087","019011112586793",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,181844.0,181844.0,15689,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405313150,35304.00
07/14/2014 00:45,2,0.000,ALERT,213.96,299.97,60.022,1405313106,"274151322000088","019011112586793",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,184515.9,184515.9,15666,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405313152,35305.00
07/14/2014 00:45,2,0.000,ALERT,214.64,301.17,60.054,1405313106,"274151322000095","019011112586793",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,195220.0,195220.0,15714,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405313153,35306.00
07/14/2014 00:45,2,0.000,ALERT,215.32,299.37,60.017,1405313106,"274151322000068","019011112586793",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,130309.0,130309.0,16133,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405313155,35307.00
07/14/2014 00:45,2,0.000,ALERT,214.41,300.27,60.012,1405313106,"274151322000054","019011112586793",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,188394.7,188394.7,15794,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405313157,35308.00
07/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405313106,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405313975,35309.00
07/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405313106,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405313975,35310.00
07/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405313106,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405313975,35311.00
07/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405313106,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405313975,35312.00
07/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405313106,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405313975,35313.00
07/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405313106,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405313975,35314.00
07/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405313106,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405313975,35315.00
07/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405313106,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405313975,35316.00
07/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405313106,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405313975,35317.00
07/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405313106,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405313975,35318.00
07/14/2014 01:00,2,0.000,ALERT,214.87,301.47,60.001,1405314004,"274151322000083","019011112586793",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,190523.2,190523.2,15750,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405314039,35319.00
07/14/2014 01:00,2,0.000,ALERT,215.77,300.87,60.006,1405314004,"274151322000076","019011112586793",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,197108.9,197108.9,15729,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405314040,35320.00
07/14/2014 01:00,2,0.000,ALERT,214.87,300.57,60.006,1405314004,"274151322000094","019011112586793",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,132261.0,132261.0,16085,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405314042,35321.00
07/14/2014 01:00,2,0.000,ALERT,214.64,301.47,60.006,1405314004,"274151322000052","019011112586793",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,191145.2,191145.2,15692,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405314044,35322.00
07/14/2014 01:00,2,0.000,ALERT,215.09,301.17,60.006,1405314004,"274151322000085","019011112586793",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,190164.8,190164.8,15647,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405314046,35323.00
07/14/2014 01:00,2,0.000,ALERT,214.87,300.57,60.001,1405314004,"274151322000087","019011112586793",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,181844.0,181844.0,15691,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405314048,35324.00
07/14/2014 01:00,2,0.000,ALERT,214.64,301.17,59.996,1405314004,"274151322000088","019011112586793",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,184515.9,184515.9,15668,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405314050,35325.00
07/14/2014 01:00,2,0.000,ALERT,214.87,302.07,60.006,1405314004,"274151322000095","019011112586793",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,195220.0,195220.0,15716,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405314052,35326.00
07/14/2014 01:00,2,0.000,ALERT,215.77,300.57,60.001,1405314004,"274151322000068","019011112586793",0.00,15.50,0,297.87,301.17,0.0,0.0,0.000,130309.0,130309.0,16135,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405314054,35327.00
07/14/2014 01:00,2,0.000,ALERT,214.87,301.77,59.996,1405314004,"274151322000054","019011112586793",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,188394.7,188394.7,15796,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405314056,35328.00
07/14/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405314004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405314874,35329.00
07/14/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405314004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405314874,35330.00
07/14/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405314004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405314874,35331.00
07/14/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405314004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405314874,35332.00
07/14/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405314004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405314874,35333.00
07/14/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405314004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405314874,35334.00
07/14/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405314004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405314874,35335.00
07/14/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405314004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405314874,35336.00
07/14/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405314004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405314874,35337.00
07/14/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405314004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405314874,35338.00
07/14/2014 01:15,2,0.000,ALERT,214.19,299.37,60.017,1405314905,"274151322000083","019011112586793",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,190523.2,190523.2,15752,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405314941,35339.00
07/14/2014 01:15,2,0.000,ALERT,214.64,299.07,60.017,1405314905,"274151322000076","019011112586793",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,197108.9,197108.9,15731,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405314942,35340.00
07/14/2014 01:15,2,0.000,ALERT,214.19,298.77,60.012,1405314905,"274151322000094","019011112586793",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,132261.0,132261.0,16087,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405314944,35341.00
07/14/2014 01:15,2,0.000,ALERT,214.19,299.37,60.017,1405314905,"274151322000052","019011112586793",0.00,15.30,0,298.17,302.98,0.0,0.0,0.000,191145.2,191145.2,15694,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405314946,35342.00
07/14/2014 01:15,2,0.000,ALERT,214.41,299.37,60.022,1405314905,"274151322000085","019011112586793",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,190164.8,190164.8,15649,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405314948,35343.00
07/14/2014 01:15,2,0.000,ALERT,214.41,298.47,60.017,1405314905,"274151322000087","019011112586793",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,181844.0,181844.0,15693,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405314950,35344.00
07/14/2014 01:15,2,0.000,ALERT,213.96,299.07,60.012,1405314905,"274151322000088","019011112586793",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,184515.9,184515.9,15670,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405314952,35345.00
07/14/2014 01:15,2,0.000,ALERT,214.19,300.27,60.012,1405314905,"274151322000095","019011112586793",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,195220.0,195220.0,15718,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405314954,35346.00
07/14/2014 01:15,2,0.000,ALERT,215.09,298.77,60.017,1405314905,"274151322000068","019011112586793",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,130309.0,130309.0,16137,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405314955,35347.00
07/14/2014 01:15,2,0.000,ALERT,213.96,299.67,59.996,1405314905,"274151322000054","019011112586793",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,188394.7,188394.7,15798,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405314957,35348.00
07/14/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405314905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405315775,35349.00
07/14/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405314905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405315775,35350.00
07/14/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405314905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405315775,35351.00
07/14/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405314905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405315775,35352.00
07/14/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405314905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405315775,35353.00
07/14/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405314905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405315775,35354.00
07/14/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405314905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405315775,35355.00
07/14/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405314905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405315775,35356.00
07/14/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405314905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405315775,35357.00
07/14/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405314905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405315775,35358.00
07/14/2014 01:30,2,0.000,ALERT,214.64,300.57,60.001,1405315804,"274151322000083","019011112586793",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,190523.2,190523.2,15754,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405315839,35359.00
07/14/2014 01:30,2,0.000,ALERT,214.87,299.67,60.012,1405315804,"274151322000076","019011112586793",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,197108.9,197108.9,15733,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405315841,35360.00
07/14/2014 01:30,2,0.000,ALERT,214.41,299.37,60.006,1405315804,"274151322000094","019011112586793",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,132261.0,132261.0,16089,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405315843,35361.00
07/14/2014 01:30,2,0.000,ALERT,214.19,300.57,60.012,1405315804,"274151322000052","019011112586793",0.00,15.30,0,296.66,302.07,0.0,0.0,0.000,191145.2,191145.2,15696,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405315845,35362.00
07/14/2014 01:30,2,0.000,ALERT,214.41,299.67,60.033,1405315804,"274151322000085","019011112586793",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,190164.8,190164.8,15651,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405315846,35363.00
07/14/2014 01:30,2,0.000,ALERT,214.41,299.37,59.996,1405315804,"274151322000087","019011112586793",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,181844.0,181844.0,15695,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405315848,35364.00
07/14/2014 01:30,2,0.000,ALERT,214.19,299.97,60.006,1405315804,"274151322000088","019011112586793",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,184515.9,184515.9,15672,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405315850,35365.00
07/14/2014 01:30,2,0.000,ALERT,214.41,300.87,60.001,1405315804,"274151322000095","019011112586793",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,195220.0,195220.0,15720,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405315852,35366.00
07/14/2014 01:30,2,0.000,ALERT,214.87,299.37,60.006,1405315804,"274151322000068","019011112586793",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,130309.0,130309.0,16139,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405315854,35367.00
07/14/2014 01:30,2,0.000,ALERT,214.19,300.27,60.001,1405315804,"274151322000054","019011112586793",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,188394.7,188394.7,15800,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405315856,35368.00
07/14/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405315804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405316674,35369.00
07/14/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405315804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405316674,35370.00
07/14/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405315804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405316674,35371.00
07/14/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405315804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405316674,35372.00
07/14/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405315804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405316674,35373.00
07/14/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405315804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405316674,35374.00
07/14/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405315804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405316674,35375.00
07/14/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405315804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405316674,35376.00
07/14/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405315804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405316674,35377.00
07/14/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405315804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405316674,35378.00
07/14/2014 01:45,2,0.000,ALERT,214.41,299.97,60.033,1405316703,"274151322000083","019011112586793",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,190523.2,190523.2,15756,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405316739,35379.00
07/14/2014 01:45,2,0.000,ALERT,214.87,300.27,60.022,1405316703,"274151322000076","019011112586793",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,197108.9,197108.9,15735,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405316741,35380.00
07/14/2014 01:45,2,0.000,ALERT,214.41,299.37,60.017,1405316703,"274151322000094","019011112586793",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,132261.0,132261.0,16091,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405316742,35381.00
07/14/2014 01:45,2,0.000,ALERT,214.19,299.37,60.022,1405316703,"274151322000052","019011112586793",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,191145.2,191145.2,15698,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405316744,35382.00
07/14/2014 01:45,2,0.000,ALERT,214.41,299.67,60.038,1405316703,"274151322000085","019011112586793",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,190164.8,190164.8,15653,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405316746,35383.00
07/14/2014 01:45,2,0.000,ALERT,214.41,298.77,60.022,1405316703,"274151322000087","019011112586793",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,181844.0,181844.0,15697,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405316748,35384.00
07/14/2014 01:45,2,0.000,ALERT,213.96,299.67,60.028,1405316703,"274151322000088","019011112586793",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,184515.9,184515.9,15674,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405316750,35385.00
07/14/2014 01:45,2,0.000,ALERT,214.41,300.87,60.028,1405316703,"274151322000095","019011112586793",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,195220.0,195220.0,15722,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405316752,35386.00
07/14/2014 01:45,2,0.000,ALERT,214.87,299.07,60.017,1405316703,"274151322000068","019011112586793",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,130309.0,130309.0,16141,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405316754,35387.00
07/14/2014 01:45,2,0.000,ALERT,214.19,299.97,59.985,1405316703,"274151322000054","019011112586793",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,188394.7,188394.7,15802,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405316756,35388.00
07/14/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405316703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405317574,35389.00
07/14/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405316703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405317574,35390.00
07/14/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405316703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405317574,35391.00
07/14/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405316703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405317574,35392.00
07/14/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405316703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405317574,35393.00
07/14/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405316703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405317574,35394.00
07/14/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405316703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405317574,35395.00
07/14/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405316703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405317574,35396.00
