ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405316703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405317574,35397.00
07/14/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405316703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405317574,35398.00
07/14/2014 02:00,2,0.000,ALERT,214.41,300.87,60.012,1405317604,"274151322000083","019011112586793",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,190523.2,190523.2,15758,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405317640,35399.00
07/14/2014 02:00,2,0.000,ALERT,215.09,299.97,60.006,1405317604,"274151322000076","019011112586793",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,197108.9,197108.9,15737,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405317642,35400.00
07/14/2014 02:00,2,0.000,ALERT,214.41,299.67,60.001,1405317604,"274151322000094","019011112586793",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,132261.0,132261.0,16093,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405317644,35401.00
07/14/2014 02:00,2,0.000,ALERT,214.41,300.87,60.006,1405317604,"274151322000052","019011112586793",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,191145.2,191145.2,15700,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405317645,35402.00
07/14/2014 02:00,2,0.000,ALERT,214.64,299.97,60.001,1405317604,"274151322000085","019011112586793",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,190164.8,190164.8,15655,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405317647,35403.00
07/14/2014 02:00,2,0.000,ALERT,214.64,299.67,59.996,1405317604,"274151322000087","019011112586793",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,181844.0,181844.0,15699,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405317649,35404.00
07/14/2014 02:00,2,0.000,ALERT,214.19,300.27,60.006,1405317604,"274151322000088","019011112586793",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,184515.9,184515.9,15676,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405317651,35405.00
07/14/2014 02:00,2,0.000,ALERT,214.41,301.17,60.006,1405317604,"274151322000095","019011112586793",0.00,14.70,0,299.37,302.68,0.0,0.0,0.000,195220.0,195220.0,15724,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405317653,35406.00
07/14/2014 02:00,2,0.000,ALERT,215.32,299.67,59.990,1405317604,"274151322000068","019011112586793",0.00,15.80,0,297.87,301.17,0.0,0.0,0.000,130309.0,130309.0,16143,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405317655,35407.00
07/14/2014 02:00,2,0.000,ALERT,214.41,300.87,59.996,1405317604,"274151322000054","019011112586793",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,188394.7,188394.7,15804,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405317657,35408.00
07/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405317604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405318474,35409.00
07/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405317604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405318474,35410.00
07/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405317604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405318474,35411.00
07/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405317604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405318474,35412.00
07/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405317604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405318474,35413.00
07/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405317604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405318474,35414.00
07/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405317604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405318474,35415.00
07/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405317604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405318474,35416.00
07/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405317604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405318474,35417.00
07/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405317604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405318474,35418.00
07/14/2014 02:15,2,0.000,ALERT,214.64,300.57,60.043,1405318504,"274151322000083","019011112586793",0.00,15.00,0,297.87,302.68,0.0,0.0,0.000,190523.2,190523.2,15760,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405318540,35419.00
07/14/2014 02:15,2,0.000,ALERT,215.09,299.97,60.012,1405318504,"274151322000076","019011112586793",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,197108.9,197108.9,15739,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405318542,35420.00
07/14/2014 02:15,2,0.000,ALERT,214.41,299.37,60.006,1405318504,"274151322000094","019011112586793",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,132261.0,132261.0,16095,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405318544,35421.00
07/14/2014 02:15,2,0.000,ALERT,213.96,300.57,60.001,1405318504,"274151322000052","019011112586793",0.00,15.30,0,297.57,302.68,0.0,0.0,0.000,191145.2,191145.2,15702,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405318546,35422.00
07/14/2014 02:15,2,0.000,ALERT,214.41,300.27,60.012,1405318504,"274151322000085","019011112586793",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,190164.8,190164.8,15657,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405318548,35423.00
07/14/2014 02:15,2,0.000,ALERT,214.41,299.67,60.006,1405318504,"274151322000087","019011112586793",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,181844.0,181844.0,15701,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405318550,35424.00
07/14/2014 02:15,2,0.000,ALERT,214.19,300.27,60.012,1405318504,"274151322000088","019011112586793",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,184515.9,184515.9,15678,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405318552,35425.00
07/14/2014 02:15,2,0.000,ALERT,214.19,301.17,60.006,1405318504,"274151322000095","019011112586793",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,195220.0,195220.0,15726,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405318553,35426.00
07/14/2014 02:15,2,0.000,ALERT,214.87,299.67,60.012,1405318504,"274151322000068","019011112586793",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,130309.0,130309.0,16145,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405318555,35427.00
07/14/2014 02:15,2,0.000,ALERT,214.19,300.57,60.012,1405318504,"274151322000054","019011112586793",0.00,15.50,0,297.57,302.37,0.0,0.0,0.000,188394.7,188394.7,15806,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405318557,35428.00
07/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405318504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405319375,35429.00
07/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405318504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405319375,35430.00
07/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405318504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405319375,35431.00
07/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405318504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405319375,35432.00
07/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405318504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405319375,35433.00
07/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405318504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405319375,35434.00
07/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405318504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405319375,35435.00
07/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405318504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405319375,35436.00
07/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405318504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405319375,35437.00
07/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405318504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405319375,35438.00
07/14/2014 02:30,2,0.000,ALERT,214.87,300.27,60.022,1405319403,"274151322000083","019011112586793",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,190523.2,190523.2,15762,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405319438,35439.00
07/14/2014 02:30,2,0.000,ALERT,215.32,300.27,60.054,1405319403,"274151322000076","019011112586793",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,197108.9,197108.9,15741,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405319440,35440.00
07/14/2014 02:30,2,0.000,ALERT,214.87,299.67,60.022,1405319403,"274151322000094","019011112586793",0.00,14.70,0,298.17,301.47,0.0,0.0,0.000,132261.0,132261.0,16097,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405319442,35441.00
07/14/2014 02:30,2,0.000,ALERT,214.64,300.27,60.022,1405319403,"274151322000052","019011112586793",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,191145.2,191145.2,15704,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405319444,35442.00
07/14/2014 02:30,2,0.000,ALERT,214.87,299.97,60.001,1405319403,"274151322000085","019011112586793",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,190164.8,190164.8,15659,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405319446,35443.00
07/14/2014 02:30,2,0.000,ALERT,214.87,299.07,60.017,1405319403,"274151322000087","019011112586793",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,181844.0,181844.0,15703,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405319447,35444.00
07/14/2014 02:30,2,0.000,ALERT,214.19,299.67,60.028,1405319403,"274151322000088","019011112586793",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,184515.9,184515.9,15680,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405319449,35445.00
07/14/2014 02:30,2,0.000,ALERT,214.64,301.17,60.033,1405319403,"274151322000095","019011112586793",0.00,14.70,0,299.67,302.98,0.0,0.0,0.000,195220.0,195220.0,15728,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405319451,35446.00
07/14/2014 02:30,2,0.000,ALERT,215.32,299.67,60.028,1405319403,"274151322000068","019011112586793",0.00,15.80,0,298.17,301.17,0.0,0.0,0.000,130309.0,130309.0,16147,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405319453,35447.00
07/14/2014 02:30,2,0.000,ALERT,214.64,300.57,60.022,1405319403,"274151322000054","019011112586793",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,188394.7,188394.7,15808,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405319455,35448.00
07/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405319403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405320274,35449.00
07/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405319403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405320274,35450.00
07/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405319403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405320274,35451.00
07/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405319403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405320274,35452.00
07/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405319403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405320274,35453.00
07/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405319403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405320274,35454.00
07/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405319403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405320274,35455.00
07/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405319403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405320274,35456.00
07/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405319403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405320274,35457.00
07/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405319403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405320274,35458.00
07/14/2014 02:45,2,0.000,ALERT,214.41,300.27,60.017,1405320304,"274151322000083","019011112586793",0.00,14.70,0,297.26,302.37,0.0,0.0,0.000,190523.2,190523.2,15764,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405320340,35459.00
07/14/2014 02:45,2,0.000,ALERT,214.64,299.67,60.022,1405320304,"274151322000076","019011112586793",0.00,15.00,0,296.96,302.37,0.0,0.0,0.000,197108.9,197108.9,15743,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405320341,35460.00
07/14/2014 02:45,2,0.000,ALERT,214.41,299.07,60.017,1405320304,"274151322000094","019011112586793",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,132261.0,132261.0,16099,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405320343,35461.00
07/14/2014 02:45,2,0.000,ALERT,214.19,299.37,60.017,1405320304,"274151322000052","019011112586793",0.00,15.00,0,296.66,302.37,0.0,0.0,0.000,191145.2,191145.2,15706,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405320345,35462.00
07/14/2014 02:45,2,0.000,ALERT,214.41,299.37,60.012,1405320304,"274151322000085","019011112586793",0.00,15.00,0,296.96,302.37,0.0,0.0,0.000,190164.8,190164.8,15661,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405320347,35463.00
07/14/2014 02:45,2,0.000,ALERT,214.41,299.07,60.017,1405320304,"274151322000087","019011112586793",0.00,15.80,0,296.06,301.47,0.0,0.0,0.000,181844.0,181844.0,15705,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405320349,35464.00
07/14/2014 02:45,2,0.000,ALERT,213.74,299.07,60.017,1405320304,"274151322000088","019011112586793",0.00,15.30,0,296.96,302.07,0.0,0.0,0.000,184515.9,184515.9,15682,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405320351,35465.00
07/14/2014 02:45,2,0.000,ALERT,214.41,300.57,60.022,1405320304,"274151322000095","019011112586793",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,195220.0,195220.0,15730,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405320352,35466.00
07/14/2014 02:45,2,0.000,ALERT,215.09,298.77,60.022,1405320304,"274151322000068","019011112586793",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,130309.0,130309.0,16149,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405320354,35467.00
07/14/2014 02:45,2,0.000,ALERT,214.19,299.37,60.022,1405320304,"274151322000054","019011112586793",0.00,15.30,0,296.96,302.68,0.0,0.0,0.000,188394.7,188394.7,15810,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405320356,35468.00
07/14/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405320304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405321175,35469.00
07/14/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405320304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405321175,35470.00
07/14/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405320304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405321175,35471.00
07/14/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405320304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405321175,35472.00
07/14/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405320304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405321175,35473.00
07/14/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405320304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405321175,35474.00
07/14/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405320304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405321175,35475.00
07/14/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405320304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405321175,35476.00
07/14/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405320304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405321175,35477.00
07/14/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405320304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405321175,35478.00
07/14/2014 03:00,2,0.000,ALERT,214.41,300.57,60.022,1405321204,"274151322000083","019011112586793",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,190523.2,190523.2,15766,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405321239,35479.00
07/14/2014 03:00,2,0.000,ALERT,215.09,299.97,60.033,1405321204,"274151322000076","019011112586793",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,197108.9,197108.9,15745,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405321241,35480.00
07/14/2014 03:00,2,0.000,ALERT,214.64,299.97,60.028,1405321204,"274151322000094","019011112586793",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,132261.0,132261.0,16101,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405321242,35481.00
07/14/2014 03:00,2,0.000,ALERT,214.41,300.57,60.022,1405321204,"274151322000052","019011112586793",0.00,14.70,0,297.57,302.68,0.0,0.0,0.000,191145.2,191145.2,15708,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405321244,35482.00
07/14/2014 03:00,2,0.000,ALERT,214.64,299.97,60.022,1405321204,"274151322000085","019011112586793",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,190164.8,190164.8,15663,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405321246,35483.00
07/14/2014 03:00,2,0.000,ALERT,214.41,299.37,60.001,1405321204,"274151322000087","019011112586793",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,181844.0,181844.0,15707,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405321248,35484.00
07/14/2014 03:00,2,0.000,ALERT,214.19,299.97,60.022,1405321204,"274151322000088","019011112586793",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,184515.9,184515.9,15684,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405321250,35485.00
07/14/2014 03:00,2,0.000,ALERT,214.64,301.17,60.028,1405321204,"274151322000095","019011112586793",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,195220.0,195220.0,15732,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405321252,35486.00
07/14/2014 03:00,2,0.000,ALERT,215.09,299.67,60.033,1405321204,"274151322000068","019011112586793",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,130309.0,130309.0,16151,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405321254,35487.00
07/14/2014 03:00,2,0.000,ALERT,214.19,300.27,60.022,1405321204,"274151322000054","019011112586793",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,188394.7,188394.7,15812,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405321256,35488.00
07/14/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405321204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405322075,35489.00
07/14/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405321204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405322075,35490.00
07/14/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405321204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405322075,35491.00
07/14/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405321204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405322075,35492.00
07/14/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405321204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405322075,35493.00
07/14/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405321204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405322075,35494.00
07/14/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405321204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405322075,35495.00
07/14/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405321204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405322075,35496.00
07/14/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405321204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405322075,35497.00
07/14/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405321204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405322075,35498.00
07/14/2014 03:15,2,0.000,ALERT,214.41,300.27,60.012,1405322104,"274151322000083","019011112586793",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,190523.2,190523.2,15768,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405322139,35499.00
07/14/2014 03:15,2,0.000,ALERT,215.09,300.27,60.012,1405322104,"274151322000076","019011112586793",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,197108.9,197108.9,15747,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405322141,35500.00
07/14/2014 03:15,2,0.000,ALERT,214.41,299.67,60.017,1405322104,"274151322000094","019011112586793",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,132261.0,132261.0,16103,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405322143,35501.00
07/14/2014 03:15,2,0.000,ALERT,214.19,300.57,60.017,1405322104,"274151322000052","019011112586793",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,191145.2,191145.2,15710,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405322145,35502.00
07/14/2014 03:15,2,0.000,ALERT,214.64,300.57,60.006,1405322104,"274151322000085","019011112586793",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,190164.8,190164.8,15665,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405322146,35503.00
07/14/2014 03:15,2,0.000,ALERT,214.64,299.07,60.028,1405322104,"274151322000087","019011112586793",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,181844.0,181844.0,15709,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405322148,35504.00
07/14/2014 03:15,2,0.000,ALERT,213.96,299.97,60.012,1405322104,"274151322000088","019011112586793",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,184515.9,184515.9,15686,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405322150,35505.00
07/14/2014 03:15,2,0.000,ALERT,214.64,301.17,60.012,1405322104,"274151322000095","019011112586793",0.00,14.00,0,300.27,303.28,0.0,0.0,0.000,195220.0,195220.0,15734,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405322152,35506.00
07/14/2014 03:15,2,0.000,ALERT,215.09,299.67,60.017,1405322104,"274151322000068","019011112586793",0.00,15.30,0,298.47,301.47,0.0,0.0,0.000,130309.0,130309.0,16153,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405322154,35507.00
07/14/2014 03:15,2,0.000,ALERT,214.19,300.27,60.012,1405322104,"274151322000054","019011112586793",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,188394.7,188394.7,15814,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405322156,35508.00
07/14/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405322104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405322974,35509.00
07/14/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405322104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405322974,35510.00
07/14/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405322104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405322974,35511.00
07/14/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405322104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405322974,35512.00
07/14/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405322104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405322974,35513.00
07/14/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405322104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405322974,35514.00
07/14/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405322104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405322974,35515.00
07/14/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405322104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405322974,35516.00
07/14/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405322104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405322974,35517.00
07/14/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405322104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405322974,35518.00
07/14/2014 03:30,2,0.000,ALERT,214.41,300.57,60.012,1405323003,"274151322000083","019011112586793",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,190523.2,190523.2,15770,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405323038,35519.00
07/14/2014 03:30,2,0.000,ALERT,215.09,299.97,60.022,1405323003,"274151322000076","019011112586793",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,197108.9,197108.9,15749,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405323040,35520.00
07/14/2014 03:30,2,0.000,ALERT,214.41,299.67,60.012,1405323003,"274151322000094","019011112586793",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,132261.0,132261.0,16105,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405323042,35521.00
07/14/2014 03:30,2,0.000,ALERT,214.41,300.87,60.049,1405323003,"274151322000052","019011112586793",0.00,14.30,0,297.57,302.98,0.0,0.0,0.000,191145.2,191145.2,15712,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405323044,35522.00
07/14/2014 03:30,2,0.000,ALERT,214.64,300.57,60.006,1405323003,"274151322000085","019011112586793",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,190164.8,190164.8,15667,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405323046,35523.00
07/14/2014 03:30,2,0.000,ALERT,214.64,299.67,60.006,1405323003,"274151322000087","019011112586793",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,181844.0,181844.0,15711,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405323047,35524.00
07/14/2014 03:30,2,0.000,ALERT,214.19,299.97,60.022,1405323003,"274151322000088","019011112586793",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,184515.9,184515.9,15688,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405323049,35525.00
07/14/2014 03:30,2,0.000,ALERT,214.64,301.17,60.012,1405323003,"274151322000095","019011112586793",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,195220.0,195220.0,15736,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405323051,35526.00
07/14/2014 03:30,2,0.000,ALERT,215.32,299.67,60.006,1405323003,"274151322000068","019011112586793",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,130309.0,130309.0,16155,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405323053,35527.00
07/14/2014 03:30,2,0.000,ALERT,214.41,300.27,60.012,1405323003,"274151322000054","019011112586793",0.00,14.70,0,297.57,302.68,0.0,0.0,0.000,188394.7,188394.7,15816,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405323055,35528.00
07/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405323003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405323872,35529.00
07/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405323003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405323872,35530.00
07/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405323003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405323872,35531.00
07/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405323003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405323872,35532.00
07/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405323003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405323872,35533.00
07/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405323003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405323872,35534.00
07/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405323003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405323872,35535.00
07/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405323003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405323872,35536.00
07/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405323003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405323872,35537.00
07/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405323003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405323872,35538.00
07/14/2014 03:45,2,0.000,ALERT,214.64,300.27,60.033,1405323904,"274151322000083","019011112586793",0.00,14.00,0,298.17,302.98,0.0,0.0,0.000,190523.2,190523.2,15772,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405323939,35539.00
07/14/2014 03:45,2,0.000,ALERT,215.32,300.27,60.017,1405323904,"274151322000076","019011112586793",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,197108.9,197108.9,15751,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405323941,35540.00
07/14/2014 03:45,2,0.000,ALERT,214.64,299.37,60.049,1405323904,"274151322000094","019011112586793",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,132261.0,132261.0,16107,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405323942,35541.00
07/14/2014 03:45,2,0.000,ALERT,214.19,299.97,60.012,1405323904,"274151322000052","019011112586793",0.00,14.30,0,297.57,302.98,0.0,0.0,0.000,191145.2,191145.2,15714,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405323944,35542.00
07/14/2014 03:45,2,0.000,ALERT,214.41,299.97,60.017,1405323904,"274151322000085","019011112586793",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,190164.8,190164.8,15669,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405323946,35543.00
07/14/2014 03:45,2,0.000,ALERT,214.64,299.07,60.017,1405323904,"274151322000087","019011112586793",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,181844.0,181844.0,15713,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405323948,35544.00
07/14/2014 03:45,2,0.000,ALERT,213.96,299.67,60.017,1405323904,"274151322000088","019011112586793",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,184515.9,184515.9,15690,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405323950,35545.00
07/14/2014 03:45,2,0.000,ALERT,214.41,300.87,60.017,1405323904,"274151322000095","019011112586793",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,195220.0,195220.0,15738,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405323952,35546.00
07/14/2014 03:45,2,0.000,ALERT,215.09,299.37,60.017,1405323904,"274151322000068","019011112586793",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,130309.0,130309.0,16157,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405323954,35547.00
07/14/2014 03:45,2,0.000,ALERT,214.19,299.97,60.017,1405323904,"274151322000054","019011112586793",0.00,15.00,0,297.57,302.68,0.0,0.0,0.000,188394.7,188394.7,15818,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405323955,35548.00
07/14/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405323904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405324773,35549.00
07/14/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405323904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405324773,35550.00
07/14/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405323904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405324773,35551.00
07/14/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405323904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405324773,35552.00
07/14/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405323904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405324773,35553.00
07/14/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405323904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405324773,35554.00
