ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405323904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405324773,35555.00
07/14/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405323904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405324773,35556.00
07/14/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405323904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405324773,35557.00
07/14/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405323904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405324773,35558.00
07/14/2014 04:00,2,0.000,ALERT,214.87,300.87,60.006,1405324804,"274151322000083","019011112586793",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,190523.2,190523.2,15774,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405324839,35559.00
07/14/2014 04:00,2,0.000,ALERT,215.54,301.47,60.033,1405324804,"274151322000076","019011112586793",0.00,14.00,0,298.47,303.28,0.0,0.0,0.000,197108.9,197108.9,15753,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405324841,35560.00
07/14/2014 04:00,2,0.000,ALERT,214.87,300.57,60.017,1405324804,"274151322000094","019011112586793",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,132261.0,132261.0,16109,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405324843,35561.00
07/14/2014 04:00,2,0.000,ALERT,214.64,300.87,60.006,1405324804,"274151322000052","019011112586793",0.00,14.00,0,298.47,303.28,0.0,0.0,0.000,191145.2,191145.2,15716,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405324845,35562.00
07/14/2014 04:00,2,0.000,ALERT,214.87,301.17,60.017,1405324804,"274151322000085","019011112586793",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,190164.8,190164.8,15671,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405324847,35563.00
07/14/2014 04:00,2,0.000,ALERT,214.87,299.97,60.017,1405324804,"274151322000087","019011112586793",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,181844.0,181844.0,15715,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405324849,35564.00
07/14/2014 04:00,2,0.000,ALERT,214.41,300.87,60.017,1405324804,"274151322000088","019011112586793",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,184515.9,184515.9,15692,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405324851,35565.00
07/14/2014 04:00,2,0.000,ALERT,214.87,301.77,60.017,1405324804,"274151322000095","019011112586793",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,195220.0,195220.0,15740,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405324852,35566.00
07/14/2014 04:00,2,0.000,ALERT,215.32,300.27,60.012,1405324804,"274151322000068","019011112586793",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,130309.0,130309.0,16159,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405324854,35567.00
07/14/2014 04:00,2,0.000,ALERT,214.41,300.87,60.017,1405324804,"274151322000054","019011112586793",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,188394.7,188394.7,15820,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405324856,35568.00
07/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405324804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405325676,35569.00
07/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405324804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405325676,35570.00
07/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405324804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405325676,35571.00
07/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405324804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405325676,35572.00
07/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405324804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405325676,35573.00
07/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405324804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405325676,35574.00
07/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405324804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405325676,35575.00
07/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405324804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405325676,35576.00
07/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405324804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405325676,35577.00
07/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405324804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405325676,35578.00
07/14/2014 04:15,2,0.000,ALERT,213.96,299.97,59.985,1405325704,"274151322000083","019011112586793",0.00,13.70,0,298.47,303.28,0.0,0.0,0.000,190523.2,190523.2,15776,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405325739,35579.00
07/14/2014 04:15,2,0.000,ALERT,214.64,299.67,60.017,1405325704,"274151322000076","019011112586793",0.00,14.00,0,298.17,302.98,0.0,0.0,0.000,197108.9,197108.9,15755,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405325741,35580.00
07/14/2014 04:15,2,0.000,ALERT,213.96,299.37,60.022,1405325704,"274151322000094","019011112586793",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,132261.0,132261.0,16111,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405325742,35581.00
07/14/2014 04:15,2,0.000,ALERT,213.74,299.67,60.012,1405325704,"274151322000052","019011112586793",0.00,14.00,0,297.87,302.98,0.0,0.0,0.000,191145.2,191145.2,15718,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405325744,35582.00
07/14/2014 04:15,2,0.000,ALERT,214.19,300.27,59.996,1405325704,"274151322000085","019011112586793",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,190164.8,190164.8,15673,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405325746,35583.00
07/14/2014 04:15,2,0.000,ALERT,213.96,298.77,59.990,1405325704,"274151322000087","019011112586793",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,181844.0,181844.0,15717,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405325748,35584.00
07/14/2014 04:15,2,0.000,ALERT,213.96,299.67,60.017,1405325704,"274151322000088","019011112586793",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,184515.9,184515.9,15694,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405325750,35585.00
07/14/2014 04:15,2,0.000,ALERT,214.19,300.87,60.038,1405325704,"274151322000095","019011112586793",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,195220.0,195220.0,15742,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405325752,35586.00
07/14/2014 04:15,2,0.000,ALERT,214.87,299.07,60.022,1405325704,"274151322000068","019011112586793",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,130309.0,130309.0,16161,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405325754,35587.00
07/14/2014 04:15,2,0.000,ALERT,214.19,299.67,60.017,1405325704,"274151322000054","019011112586793",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,188394.7,188394.7,15822,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405325755,35588.00
07/14/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405325704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405326574,35589.00
07/14/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405325704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405326574,35590.00
07/14/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405325704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405326574,35591.00
07/14/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405325704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405326574,35592.00
07/14/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405325704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405326574,35593.00
07/14/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405325704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405326574,35594.00
07/14/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405325704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405326574,35595.00
07/14/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405325704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405326574,35596.00
07/14/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405325704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405326574,35597.00
07/14/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405325704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405326574,35598.00
07/14/2014 04:30,2,0.000,ALERT,213.74,299.37,60.001,1405326604,"274151322000083","019011112586793",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,190523.2,190523.2,15778,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405326639,35599.00
07/14/2014 04:30,2,0.000,ALERT,214.19,298.77,60.017,1405326604,"274151322000076","019011112586793",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,197108.9,197108.9,15757,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405326641,35600.00
07/14/2014 04:30,2,0.000,ALERT,213.51,298.17,60.022,1405326604,"274151322000094","019011112586793",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,132261.0,132261.0,16113,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405326643,35601.00
07/14/2014 04:30,2,0.000,ALERT,213.29,299.37,60.022,1405326604,"274151322000052","019011112586793",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,191145.2,191145.2,15720,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405326645,35602.00
07/14/2014 04:30,2,0.000,ALERT,213.74,298.77,60.022,1405326604,"274151322000085","019011112586793",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,190164.8,190164.8,15675,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405326646,35603.00
07/14/2014 04:30,2,0.000,ALERT,213.74,298.47,60.017,1405326604,"274151322000087","019011112586793",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,181844.0,181844.0,15719,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405326648,35604.00
07/14/2014 04:30,2,0.000,ALERT,213.29,299.07,60.022,1405326604,"274151322000088","019011112586793",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,184515.9,184515.9,15696,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405326650,35605.00
07/14/2014 04:30,2,0.000,ALERT,213.51,299.97,60.028,1405326604,"274151322000095","019011112586793",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,195220.0,195220.0,15744,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405326652,35606.00
07/14/2014 04:30,2,0.000,ALERT,214.19,298.47,60.049,1405326604,"274151322000068","019011112586793",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,130309.0,130309.0,16163,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405326654,35607.00
07/14/2014 04:30,2,0.000,ALERT,213.51,299.37,60.006,1405326604,"274151322000054","019011112586793",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,188394.7,188394.7,15824,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405326656,35608.00
07/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405326604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405327474,35609.00
07/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405326604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405327474,35610.00
07/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405326604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405327474,35611.00
07/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405326604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405327474,35612.00
07/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405326604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405327474,35613.00
07/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405326604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405327474,35614.00
07/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405326604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405327474,35615.00
07/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405326604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405327474,35616.00
07/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405326604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405327474,35617.00
07/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405326604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405327474,35618.00
07/14/2014 04:45,2,0.000,ALERT,213.51,298.77,60.001,1405327505,"274151322000083","019011112586793",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,190523.2,190523.2,15780,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405327540,35619.00
07/14/2014 04:45,2,0.000,ALERT,214.19,298.47,59.969,1405327505,"274151322000076","019011112586793",0.00,13.30,0,297.26,302.68,0.0,0.0,0.000,197108.9,197108.9,15759,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405327542,35620.00
07/14/2014 04:45,2,0.000,ALERT,213.74,298.17,60.001,1405327505,"274151322000094","019011112586793",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,132261.0,132261.0,16115,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405327544,35621.00
07/14/2014 04:45,2,0.000,ALERT,213.51,298.77,59.996,1405327505,"274151322000052","019011112586793",0.00,13.70,0,296.96,302.68,0.0,0.0,0.000,191145.2,191145.2,15722,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405327546,35622.00
07/14/2014 04:45,2,0.000,ALERT,213.74,298.47,60.001,1405327505,"274151322000085","019011112586793",0.00,13.30,0,297.26,302.68,0.0,0.0,0.000,190164.8,190164.8,15677,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405327548,35623.00
07/14/2014 04:45,2,0.000,ALERT,213.74,298.17,60.001,1405327505,"274151322000087","019011112586793",0.00,14.70,0,296.36,301.77,0.0,0.0,0.000,181844.0,181844.0,15721,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405327549,35624.00
07/14/2014 04:45,2,0.000,ALERT,213.29,298.47,59.996,1405327505,"274151322000088","019011112586793",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,184515.9,184515.9,15698,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405327551,35625.00
07/14/2014 04:45,2,0.000,ALERT,213.74,299.67,60.001,1405327505,"274151322000095","019011112586793",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,195220.0,195220.0,15746,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405327553,35626.00
07/14/2014 04:45,2,0.000,ALERT,214.41,298.17,60.001,1405327505,"274151322000068","019011112586793",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,130309.0,130309.0,16165,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405327555,35627.00
07/14/2014 04:45,2,0.000,ALERT,213.51,298.47,60.001,1405327505,"274151322000054","019011112586793",0.00,14.00,0,297.57,302.68,0.0,0.0,0.000,188394.7,188394.7,15826,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405327557,35628.00
07/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405327505,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405328375,35629.00
07/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405327505,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405328375,35630.00
07/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405327505,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405328375,35631.00
07/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405327505,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405328375,35632.00
07/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405327505,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405328375,35633.00
07/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405327505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405328375,35634.00
07/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405327505,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405328375,35635.00
07/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405327505,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405328375,35636.00
07/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405327505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405328375,35637.00
07/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405327505,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405328375,35638.00
07/14/2014 05:00,2,0.000,ALERT,213.96,299.07,60.017,1405328404,"274151322000083","019011112586793",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,190523.2,190523.2,15782,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405328439,35639.00
07/14/2014 05:00,2,0.000,ALERT,214.41,299.67,60.022,1405328404,"274151322000076","019011112586793",0.00,13.30,0,297.26,302.37,0.0,0.0,0.000,197108.9,197108.9,15761,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405328441,35640.00
07/14/2014 05:00,2,0.000,ALERT,213.96,298.47,60.017,1405328404,"274151322000094","019011112586793",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,132261.0,132261.0,16117,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405328443,35641.00
07/14/2014 05:00,2,0.000,ALERT,213.74,299.07,60.012,1405328404,"274151322000052","019011112586793",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,191145.2,191145.2,15724,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405328445,35642.00
07/14/2014 05:00,2,0.000,ALERT,213.96,299.67,60.001,1405328404,"274151322000085","019011112586793",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,190164.8,190164.8,15679,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405328447,35643.00
07/14/2014 05:00,2,0.000,ALERT,213.96,298.17,60.012,1405328404,"274151322000087","019011112586793",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,181844.0,181844.0,15723,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405328449,35644.00
07/14/2014 05:00,2,0.000,ALERT,213.51,298.77,60.006,1405328404,"274151322000088","019011112586793",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,184515.9,184515.9,15700,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405328451,35645.00
07/14/2014 05:00,2,0.000,ALERT,213.74,299.97,59.985,1405328404,"274151322000095","019011112586793",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,195220.0,195220.0,15748,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405328453,35646.00
07/14/2014 05:00,2,0.000,ALERT,214.41,298.17,60.006,1405328404,"274151322000068","019011112586793",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,130309.0,130309.0,16167,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405328454,35647.00
07/14/2014 05:00,2,0.000,ALERT,213.74,299.07,60.006,1405328404,"274151322000054","019011112586793",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,188394.7,188394.7,15828,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405328456,35648.00
07/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405328404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405329274,35649.00
07/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405328404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405329274,35650.00
07/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405328404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405329274,35651.00
07/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405328404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405329274,35652.00
07/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405328404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405329274,35653.00
07/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405328404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405329274,35654.00
07/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405328404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405329274,35655.00
07/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405328404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405329274,35656.00
07/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405328404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405329274,35657.00
07/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405328404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405329274,35658.00
07/14/2014 05:15,2,0.000,ALERT,213.96,299.07,60.017,1405329304,"274151322000083","019011112586793",0.00,13.00,0,296.66,302.37,0.0,0.0,0.000,190523.2,190523.2,15784,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405329338,35659.00
07/14/2014 05:15,2,0.000,ALERT,214.41,299.37,60.012,1405329304,"274151322000076","019011112586793",0.00,13.30,0,296.36,302.07,0.0,0.0,0.000,197108.9,197108.9,15763,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405329340,35660.00
07/14/2014 05:15,2,0.000,ALERT,213.96,298.77,60.012,1405329304,"274151322000094","019011112586793",0.00,12.70,0,296.06,301.47,0.0,0.0,0.000,132261.0,132261.0,16119,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405329342,35661.00
07/14/2014 05:15,2,0.000,ALERT,213.96,299.07,60.012,1405329304,"274151322000052","019011112586793",0.00,13.30,0,296.06,302.37,0.0,0.0,0.000,191145.2,191145.2,15726,0,0,0,L,1151911521,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405329344,35662.00
07/14/2014 05:15,2,0.000,ALERT,214.19,299.07,60.012,1405329304,"274151322000085","019011112586793",0.00,13.30,0,296.36,302.07,0.0,0.0,0.000,190164.8,190164.8,15681,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405329346,35663.00
07/14/2014 05:15,2,0.000,ALERT,213.96,298.17,60.012,1405329304,"274151322000087","019011112586793",0.00,14.30,0,295.46,301.47,0.0,0.0,0.000,181844.0,181844.0,15725,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405329348,35664.00
07/14/2014 05:15,2,0.000,ALERT,213.51,298.77,59.975,1405329304,"274151322000088","019011112586793",0.00,13.30,0,295.46,301.77,0.0,0.0,0.000,184515.9,184515.9,15702,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405329349,35665.00
07/14/2014 05:15,2,0.000,ALERT,213.96,299.97,60.012,1405329304,"274151322000095","019011112586793",0.00,12.70,0,297.26,302.68,0.0,0.0,0.000,195220.0,195220.0,15750,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405329351,35666.00
07/14/2014 05:15,2,0.000,ALERT,214.64,298.47,60.012,1405329304,"274151322000068","019011112586793",0.00,14.00,0,295.76,301.17,0.0,0.0,0.000,130309.0,130309.0,16169,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405329353,35667.00
07/14/2014 05:15,2,0.000,ALERT,213.74,299.07,60.022,1405329304,"274151322000054","019011112586793",0.00,13.70,0,296.36,302.07,0.0,0.0,0.000,188394.7,188394.7,15830,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405329355,35668.00
07/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405329304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405330174,35669.00
07/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405329304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405330174,35670.00
07/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405329304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405330174,35671.00
07/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405329304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405330174,35672.00
07/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405329304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405330174,35673.00
07/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405329304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405330174,35674.00
07/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405329304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405330174,35675.00
07/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405329304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405330174,35676.00
07/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405329304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405330174,35677.00
07/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405329304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405330174,35678.00
07/14/2014 05:30,2,0.000,ALERT,214.19,299.67,60.043,1405330204,"274151322000083","019011112586793",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,190523.2,190523.2,15786,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405330239,35679.00
07/14/2014 05:30,2,0.000,ALERT,214.87,299.07,60.022,1405330204,"274151322000076","019011112586793",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,197108.9,197108.9,15765,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405330241,35680.00
07/14/2014 05:30,2,0.000,ALERT,214.41,299.07,60.054,1405330204,"274151322000094","019011112586793",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,132261.0,132261.0,16121,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405330243,35681.00
07/14/2014 05:30,2,0.000,ALERT,214.19,299.07,60.059,1405330204,"274151322000052","019011112586793",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,191145.2,191145.2,15728,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405330245,35682.00
07/14/2014 05:30,2,0.000,ALERT,214.19,299.67,60.043,1405330204,"274151322000085","019011112586793",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,190164.8,190164.8,15683,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405330247,35683.00
07/14/2014 05:30,2,0.000,ALERT,214.19,298.47,60.038,1405330204,"274151322000087","019011112586793",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,181844.0,181844.0,15727,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405330249,35684.00
07/14/2014 05:30,2,0.000,ALERT,213.74,299.07,60.038,1405330204,"274151322000088","019011112586793",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,184515.9,184515.9,15704,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405330250,35685.00
07/14/2014 05:30,2,0.000,ALERT,214.41,300.27,60.049,1405330204,"274151322000095","019011112586793",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,195220.0,195220.0,15752,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405330252,35686.00
07/14/2014 05:30,2,0.000,ALERT,214.87,298.77,60.028,1405330204,"274151322000068","019011112586793",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,130309.0,130309.0,16171,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405330254,35687.00
07/14/2014 05:30,2,0.000,ALERT,213.96,299.37,60.038,1405330204,"274151322000054","019011112586793",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,188394.7,188394.7,15832,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405330256,35688.00
07/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405330204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405331075,35689.00
07/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405330204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405331075,35690.00
07/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405330204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405331075,35691.00
07/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405330204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405331075,35692.00
07/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405330204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405331075,35693.00
07/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405330204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405331075,35694.00
07/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405330204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405331075,35695.00
07/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405330204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405331075,35696.00
07/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405330204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405331075,35697.00
07/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405330204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405331075,35698.00
07/14/2014 05:45,2,0.000,ALERT,214.19,299.37,59.985,1405331104,"274151322000083","019011112586793",0.00,13.00,0,297.87,303.28,0.0,0.0,0.000,190523.2,190523.2,15788,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405331139,35699.00
07/14/2014 05:45,2,0.000,ALERT,214.64,299.07,59.985,1405331104,"274151322000076","019011112586793",0.00,13.00,0,297.26,302.98,0.0,0.0,0.000,197108.9,197108.9,15767,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405331141,35700.00
07/14/2014 05:45,2,0.000,ALERT,213.96,298.77,59.990,1405331104,"274151322000094","019011112586793",0.00,12.70,0,296.96,302.37,0.0,0.0,0.000,132261.0,132261.0,16123,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405331143,35701.00
07/14/2014 05:45,2,0.000,ALERT,213.74,299.07,59.964,1405331104,"274151322000052","019011112586793",0.00,13.00,0,297.26,303.28,0.0,0.0,0.000,191145.2,191145.2,15730,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405331144,35702.00
07/14/2014 05:45,2,0.000,ALERT,214.19,299.07,59.985,1405331104,"274151322000085","019011112586793",0.00,13.00,0,297.57,302.68,0.0,0.0,0.000,190164.8,190164.8,15685,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405331146,35703.00
07/14/2014 05:45,2,0.000,ALERT,213.96,298.47,59.980,1405331104,"274151322000087","019011112586793",0.00,14.00,0,296.96,302.37,0.0,0.0,0.000,181844.0,181844.0,15729,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405331148,35704.00
07/14/2014 05:45,2,0.000,ALERT,213.74,299.07,59.990,1405331104,"274151322000088","019011112586793",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,184515.9,184515.9,15706,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405331150,35705.00
07/14/2014 05:45,2,0.000,ALERT,214.19,300.27,59.985,1405331104,"274151322000095","019011112586793",0.00,12.70,0,298.47,303.88,0.0,0.0,0.000,195220.0,195220.0,15754,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405331152,35706.00
07/14/2014 05:45,2,0.000,ALERT,214.87,298.47,60.012,1405331104,"274151322000068","019011112586793",0.00,13.70,0,296.96,302.07,0.0,0.0,0.000,130309.0,130309.0,16173,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405331154,35707.00
07/14/2014 05:45,2,0.000,ALERT,213.96,299.67,59.990,1405331104,"274151322000054","019011112586793",0.00,13.70,0,297.26,303.28,0.0,0.0,0.000,188394.7,188394.7,15834,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405331156,35708.00
07/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405331104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405331975,35709.00
07/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405331104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405331975,35710.00
07/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405331104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405331975,35711.00
07/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405331104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405331975,35712.00
