ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405331104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405331975,35713.00
07/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405331104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405331975,35714.00
07/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405331104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405331975,35715.00
07/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405331104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405331975,35716.00
07/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405331104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405331975,35717.00
07/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405331104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405331975,35718.00
07/14/2014 06:00,2,0.000,ALERT,213.96,299.67,59.990,1405332004,"274151322000083","019011112586793",0.00,13.00,0,296.96,302.68,0.0,0.0,0.000,190523.2,190523.2,15790,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405332039,35719.00
07/14/2014 06:00,2,0.000,ALERT,214.41,299.07,59.990,1405332004,"274151322000076","019011112586793",0.00,13.00,0,296.36,302.07,0.0,0.0,0.000,197108.9,197108.9,15769,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405332041,35720.00
07/14/2014 06:00,2,0.000,ALERT,213.74,298.47,59.990,1405332004,"274151322000094","019011112586793",0.00,12.70,0,296.06,301.47,0.0,0.0,0.000,132261.0,132261.0,16125,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405332043,35721.00
07/14/2014 06:00,2,0.000,ALERT,213.74,299.67,59.990,1405332004,"274151322000052","019011112586793",0.00,13.00,0,296.36,302.68,0.0,0.0,0.000,191145.2,191145.2,15732,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405332045,35722.00
07/14/2014 06:00,2,0.000,ALERT,213.74,299.07,59.985,1405332004,"274151322000085","019011112586793",0.00,13.00,0,296.66,302.07,0.0,0.0,0.000,190164.8,190164.8,15687,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405332047,35723.00
07/14/2014 06:00,2,0.000,ALERT,213.74,298.77,59.985,1405332004,"274151322000087","019011112586793",0.00,14.00,0,295.76,301.77,0.0,0.0,0.000,181844.0,181844.0,15731,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405332048,35724.00
07/14/2014 06:00,2,0.000,ALERT,213.51,299.07,59.990,1405332004,"274151322000088","019011112586793",0.00,13.30,0,296.36,302.07,0.0,0.0,0.000,184515.9,184515.9,15708,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405332050,35725.00
07/14/2014 06:00,2,0.000,ALERT,213.74,300.27,59.990,1405332004,"274151322000095","019011112586793",0.00,12.30,0,297.57,303.28,0.0,0.0,0.000,195220.0,195220.0,15756,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405332052,35726.00
07/14/2014 06:00,2,0.000,ALERT,214.41,298.17,59.985,1405332004,"274151322000068","019011112586793",0.00,13.70,0,296.06,301.47,0.0,0.0,0.000,130309.0,130309.0,16175,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405332054,35727.00
07/14/2014 06:00,2,0.000,ALERT,213.74,299.67,59.990,1405332004,"274151322000054","019011112586793",0.00,13.70,0,296.36,302.37,0.0,0.0,0.000,188394.7,188394.7,15836,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405332056,35728.00
07/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405332004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405332875,35729.00
07/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405332004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405332875,35730.00
07/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405332004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405332875,35731.00
07/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405332004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405332875,35732.00
07/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405332004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405332875,35733.00
07/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405332004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405332875,35734.00
07/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405332004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405332875,35735.00
07/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405332004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405332875,35736.00
07/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405332004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405332875,35737.00
07/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405332004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405332875,35738.00
07/14/2014 06:15,2,0.051,ALERT,213.74,298.47,60.022,1405332904,"274151322000083","019011112586793",14.95,12.70,0,297.26,302.68,0.8,0.0,0.000,190523.2,190523.2,15792,0,0,0,L,1151911521,1,121.55,123.59,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1405332939,35739.00
07/14/2014 06:15,2,0.049,ALERT,213.74,298.77,59.985,1405332904,"274151322000076","019011112586793",15.37,13.00,0,296.96,302.37,0.8,0.0,0.000,197108.9,197108.9,15771,0,0,0,L,1151911521,1,121.78,123.81,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1405332941,35740.00
07/14/2014 06:15,2,0.000,ALERT,213.06,337.24,60.006,1405332904,"274151322000094","019011112586793",38.84,12.70,0,296.66,369.10,0.0,0.0,0.000,132261.0,132261.0,16127,0,0,0,L,1151911521,1,121.33,123.81,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1405332943,35741.00
07/14/2014 06:15,2,0.074,ALERT,212.83,298.17,60.028,1405332904,"274151322000052","019011112586793",15.13,13.00,0,296.66,302.68,1.2,0.0,0.000,191145.2,191145.2,15734,0,0,0,L,1151911521,1,121.10,123.59,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1405332944,35742.00
07/14/2014 06:15,2,0.051,ALERT,213.29,298.47,59.990,1405332904,"274151322000085","019011112586793",16.94,13.00,0,297.26,302.37,0.9,0.0,0.000,190164.8,190164.8,15689,0,0,0,L,1151911521,1,122.46,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1405332946,35743.00
07/14/2014 06:15,2,0.027,ALERT,213.51,297.57,60.022,1405332904,"274151322000087","019011112586793",27.83,14.00,0,296.36,301.47,0.0,0.0,0.000,181844.0,181844.0,15733,0,0,0,L,1151911521,1,121.78,123.59,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1405332948,35744.00
07/14/2014 06:15,2,0.037,ALERT,212.83,297.87,60.017,1405332904,"274151322000088","019011112586793",15.53,13.30,0,296.96,302.07,0.6,0.0,0.000,184515.9,184515.9,15710,0,0,0,L,1151911521,1,122.01,122.91,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1405332950,35745.00
07/14/2014 06:15,2,0.043,ALERT,213.51,299.37,60.017,1405332904,"274151322000095","019011112586793",14.13,12.30,0,298.17,302.98,0.6,0.0,0.000,195220.0,195220.0,15758,0,0,0,L,1151911521,1,121.78,123.36,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1405332952,35746.00
07/14/2014 06:15,2,0.008,ALERT,213.74,321.31,60.012,1405332904,"274151322000068","019011112586793",39.24,13.70,0,296.06,374.21,0.0,0.0,0.000,130309.0,130309.0,16177,0,0,0,L,1151911521,1,122.01,123.81,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1405332954,35747.00
07/14/2014 06:15,2,0.049,ALERT,213.29,298.17,60.017,1405332904,"274151322000054","019011112586793",16.44,13.30,0,296.96,302.37,0.8,0.0,0.000,188394.7,188394.7,15838,0,0,0,L,1151911521,1,122.01,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1405332956,35748.00
07/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405332904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405333774,35749.00
07/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405332904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405333774,35750.00
07/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405332904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405333774,35751.00
07/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405332904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405333774,35752.00
07/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405332904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405333774,35753.00
07/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405332904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405333774,35754.00
07/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405332904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405333774,35755.00
07/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405332904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405333774,35756.00
07/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405332904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405333774,35757.00
07/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405332904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405333774,35758.00
07/14/2014 06:30,2,0.088,ACTIVE,214.41,332.73,60.017,1405333804,"274151322000083","019011112586793",26.64,13.30,0,297.26,337.54,2.4,0.4,0.000,190523.2,190523.2,15794,0,0,0,L,1151911521,1,122.01,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405333839,35759.00
07/14/2014 06:30,2,0.094,ACTIVE,214.87,337.84,60.006,1405333804,"274151322000076","019011112586793",25.78,13.70,0,296.96,343.25,2.5,0.5,0.000,197109.0,197109.0,15773,0,0,0,L,1151911521,1,122.46,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405333840,35760.00
07/14/2014 06:30,2,0.000,ALERT,214.64,299.07,60.012,1405333804,"274151322000094","019011112586793",41.23,12.70,0,296.96,391.64,0.0,0.0,0.000,132261.0,132261.0,16129,0,0,0,L,1151911521,1,121.78,124.27,0002,10,0,0,0,0,0,0,230,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1405333842,35761.00
07/14/2014 06:30,2,0.115,ACTIVE,213.96,337.54,59.980,1405333804,"274151322000052","019011112586793",26.12,13.70,0,296.66,343.85,3.1,1.0,0.000,191145.3,191145.3,15736,0,0,0,L,1151911521,1,121.78,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405333843,35762.00
07/14/2014 06:30,2,0.094,ACTIVE,214.41,337.84,60.033,1405333804,"274151322000085","019011112586793",25.56,13.70,0,297.26,340.25,2.5,0.5,0.000,190164.8,190164.8,15691,0,0,0,L,1151911521,1,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405333844,35763.00
07/14/2014 06:30,2,0.100,ACTIVE,214.64,330.33,60.022,1405333804,"274151322000087","019011112586793",25.47,14.70,0,296.06,337.24,2.6,0.6,0.000,181844.1,181844.1,15735,0,0,0,L,1151911521,1,122.23,124.04,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405333845,35764.00
07/14/2014 06:30,2,0.082,ACTIVE_NO_POWER,213.96,341.15,60.006,1405333804,"274151322000088","019011112586793",23.70,13.70,0,296.96,341.75,2.0,0.0,0.000,184515.9,184515.9,15712,0,0,0,L,1151911521,1,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405333846,35765.00
07/14/2014 06:30,2,0.086,ACTIVE,214.41,337.24,60.006,1405333804,"274151322000095","019011112586793",25.13,13.00,0,298.17,342.05,2.2,0.2,0.000,195220.0,195220.0,15760,0,0,0,L,1151911521,1,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405333847,35766.00
07/14/2014 06:30,2,0.008,ALERT,214.64,298.77,60.006,1405333804,"274151322000068","019011112586793",41.37,13.70,0,296.36,396.75,0.0,0.0,0.000,130309.0,130309.0,16179,0,0,0,L,1151911521,1,122.46,124.27,0002,13,0,0,0,0,0,0,238,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1405333849,35767.00
07/14/2014 06:30,2,0.092,ACTIVE,214.19,336.94,60.006,1405333804,"274151322000054","019011112586793",26.12,14.30,0,296.96,344.45,2.4,0.4,0.000,188394.7,188394.7,15840,0,0,0,L,1151911521,1,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405333850,35768.00
07/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1405333804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,22587.300000012,22587.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405334669,35769.00
07/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1405333804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405334669,35770.00
07/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1405333804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405334669,35771.00
07/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1405333804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405334669,35772.00
07/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1405333804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405334669,35773.00
07/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1405333804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405334669,35774.00
07/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1405333804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405334669,35775.00
07/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1405333804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405334669,35776.00
07/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1405333804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405334669,35777.00
07/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1405333804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,23636.9,23636.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405334669,35778.00
07/14/2014 06:45,2,0.156,ALERT,214.87,338.74,60.022,1405334704,"274151322000083","019011112586793",26.66,14.70,0,298.17,341.75,4.2,2.2,0.013,190523.5,190523.5,15795,0,0,0,L,1151911521,1,122.46,124.04,0002,11,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405334739,35779.00
07/14/2014 06:45,2,0.158,ALERT,215.32,338.44,60.022,1405334704,"274151322000076","019011112586793",27.15,15.00,0,297.87,341.45,4.3,2.3,0.013,197109.3,197109.3,15774,0,0,0,L,1151911521,1,122.91,124.27,0002,14,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405334741,35780.00
07/14/2014 06:45,2,0.088,ALERT,214.41,339.34,60.028,1405334704,"274151322000094","019011112586793",29.86,14.00,0,296.96,397.66,2.7,0.7,0.013,132261.0,132261.0,16131,0,0,0,L,1151911521,1,122.23,124.27,0002,10,0,0,0,0,0,0,42,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405334743,35781.00
07/14/2014 06:45,2,0.176,ALERT,214.64,337.84,60.028,1405334704,"274151322000052","019011112586793",27.35,15.00,0,297.87,341.45,4.9,2.8,0.013,191145.8,191145.8,15737,0,0,0,L,1151911521,1,122.23,124.04,0002,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405334745,35782.00
07/14/2014 06:45,2,0.164,ALERT,214.87,339.95,60.028,1405334704,"274151322000085","019011112586793",26.76,14.70,0,298.17,341.45,4.5,2.4,0.022,190165.2,190165.2,15692,0,0,0,L,1151911521,1,123.14,123.81,0002,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405334747,35783.00
07/14/2014 06:45,2,0.166,ALERT,214.87,338.44,60.033,1405334704,"274151322000087","019011112586793",26.24,15.80,0,297.57,341.75,4.5,2.4,0.013,181844.4,181844.4,15736,0,0,0,L,1151911521,1,122.68,124.27,0002,14,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405334749,35784.00
07/14/2014 06:45,2,0.146,ALERT,214.41,337.84,60.033,1405334704,"274151322000088","019011112586793",25.56,15.00,0,297.57,345.06,3.8,1.8,0.009,184516.2,184516.2,15713,0,0,0,L,1151911521,1,122.91,123.81,0002,12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405334751,35785.00
07/14/2014 06:45,2,0.148,ALERT,214.64,337.84,60.028,1405334704,"274151322000095","019011112586793",26.76,14.30,0,299.07,341.45,4.0,2.0,0.013,195220.3,195220.3,15761,0,0,0,L,1151911521,1,122.91,123.59,0002,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405334753,35786.00
07/14/2014 06:45,2,0.107,ALERT,215.54,340.55,60.022,1405334704,"274151322000068","019011112586793",30.06,15.30,0,296.96,397.05,3.3,1.2,0.013,130309.1,130309.1,16181,0,0,0,L,1151911521,1,122.91,124.49,0002,13,0,0,0,0,0,0,39,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405334754,35787.00
07/14/2014 06:45,2,0.158,ALERT,214.64,337.24,60.033,1405334704,"274151322000054","019011112586793",27.04,15.30,0,298.47,341.45,4.3,2.3,0.000,188395.1,188395.1,15841,0,0,0,L,1151911521,1,122.46,123.81,0002,13,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405334756,35788.00
07/14/2014 06:45,1,0.002,ALERT,212.7,387.21,60.03,1405334704,"033051125000118","019011112586793",43.25,12,0.000,386.09,387.75,0.1,0.0,0.000,23636.9,23637.4,43,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405334895,35789.00
07/14/2014 06:45,1,0.019,ACTIVE_NO_POWER,213.8,350.20,60.03,1405334704,"033051125000150","019011112586793",43.38,12,0.000,299.90,440.35,0.8,0.0,0.000,22587.300000012,22587.900000036,45,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405335059,35790.00
07/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1405334704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,20313.7,20313.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405335576,35791.00
07/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1405334704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,18192.4,18192.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405335576,35792.00
07/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1405334704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,19275,19275,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405335576,35793.00
07/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1405334704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17155.999999964,17155.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405335576,35794.00
07/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1405334704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,19975.900000011,19975.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405335576,35795.00
07/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1405334704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,18456.9,18456.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405335576,35796.00
07/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1405334704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,22843.8,22843.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405335576,35797.00
07/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1405334704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,20104.600000025,20104.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405335576,35798.00
07/14/2014 07:00,1,0.002,ACTIVE_NO_POWER,212.7,402.47,60.03,1405335604,"033051125000118","019011112586793",43.70,13,0.000,401.39,402.96,0.1,0.0,0.000,23637.4,23637.4,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405335633,35799.00
07/14/2014 07:00,1,0.020,ACTIVE_NO_POWER,212.6,366.33,60.03,1405335604,"033051125000150","019011112586793",43.68,13,0.000,364.98,366.67,0.8,0.0,0.000,22587.900000036,22588,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405335636,35800.00
07/14/2014 07:00,2,0.217,ACTIVE,214.41,338.74,60.038,1405335604,"274151322000083","019011112586793",27.15,15.50,0,333.33,342.05,6.0,3.9,0.031,190524.3,190524.3,15797,0,0,0,L,1151911521,1,122.23,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405335637,35801.00
07/14/2014 07:00,2,0.213,ACTIVE,215.09,339.04,60.033,1405335604,"274151322000076","019011112586793",27.89,15.80,0,334.84,342.05,6.0,3.9,0.035,197110.1,197110.1,15776,0,0,0,L,1151911521,1,122.68,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405335638,35802.00
07/14/2014 07:00,2,0.131,ACTIVE,214.41,338.74,60.038,1405335604,"274151322000094","019011112586793",30.63,14.70,0,330.63,344.76,4.1,2.0,0.027,132261.4,132261.4,16133,0,0,0,L,1151911521,1,122.23,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405335639,35803.00
07/14/2014 07:00,2,0.238,ACTIVE,214.19,337.24,60.043,1405335604,"274151322000052","019011112586793",27.63,15.80,0,333.33,342.35,6.7,4.5,0.009,191146.8,191146.8,15739,0,0,0,L,1151911521,1,121.55,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405335640,35804.00
07/14/2014 07:00,2,0.223,ACTIVE,214.87,338.74,60.038,1405335604,"274151322000085","019011112586793",27.49,15.50,0,334.24,342.05,6.2,4.0,0.027,190166.0,190166.0,15694,0,0,0,L,1151911521,1,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405335641,35805.00
07/14/2014 07:00,2,0.221,ACTIVE,214.41,338.74,60.033,1405335604,"274151322000087","019011112586793",27.55,16.30,0,333.33,342.35,6.2,4.0,0.022,181845.2,181845.2,15738,0,0,0,L,1151911521,1,122.23,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405335642,35806.00
07/14/2014 07:00,2,0.201,ACTIVE,214.19,339.34,60.038,1405335604,"274151322000088","019011112586793",26.92,15.80,0,333.33,342.05,5.5,3.4,0.022,184516.8,184516.8,15715,0,0,0,L,1151911521,1,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405335643,35807.00
07/14/2014 07:00,2,0.203,ACTIVE,214.19,338.44,60.038,1405335604,"274151322000095","019011112586793",27.49,15.30,0,333.93,341.75,5.7,3.5,0.022,195221.0,195221.0,15763,0,0,0,L,1151911521,1,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405335644,35808.00
07/14/2014 07:00,2,0.148,ACTIVE,215.09,339.65,60.038,1405335604,"274151322000068","019011112586793",30.93,16.00,0,324.32,351.67,4.7,2.6,0.018,130309.6,130309.6,16183,0,0,0,L,1151911521,1,122.68,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405335645,35809.00
07/14/2014 07:00,2,0.217,ACTIVE,214.19,338.14,60.038,1405335604,"274151322000054","019011112586793",27.55,16.00,0,333.33,341.75,6.1,4.0,0.022,188395.9,188395.9,15843,0,0,0,L,1151911521,1,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405335646,35810.00
07/14/2014 07:00,1,0.046,ALERT,212.2,299.05,60.07,1405335604,"040051121000097","019011112586793",29.06,13,0.000,298.20,304.37,1.3,0.0,0.000,20313.7,20313.7,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405335649,35811.00
07/14/2014 07:00,1,0.012,ALERT,212.5,298.94,60.03,1405335604,"040051121000195","019011112586793",27.66,11,0.000,298.54,304.82,0.3,0.0,0.000,20104.600000025,20104.600000025,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405335671,35812.00
07/14/2014 07:00,1,0.052,ALERT,212.6,299.44,60.00,1405335604,"040051121000185","019011112586793",27.54,11,0.000,299.09,305.74,1.4,0.0,0.000,22843.8,22844.1,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405335779,35813.00
07/14/2014 07:00,1,0.012,ALERT,212.6,373.16,59.96,1405335604,"033051125000135","019011112586793",38.89,13,0.000,373.01,374.76,0.4,0.0,0.000,17155.999999964,17156.299999964,77,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405335806,35814.00
07/14/2014 07:00,1,0.059,ALERT,212.4,299.66,60.00,1405335604,"040051121000068","019011112586793",26.03,11,0.000,298.91,305.17,1.5,0.0,0.000,18456.9,18456.9,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405335824,35815.00
07/14/2014 07:00,1,0.024,ACTIVE_NO_POWER,212.5,413.88,60.00,1405335604,"033051125000132","019011112586793",39.02,13,0.000,299.80,440.29,0.9,0.0,0.000,19275,19275.300000012,84,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405335880,35816.00
07/14/2014 07:00,1,0.130,ALERT,212.2,298.45,60.03,1405335604,"040051121000095","019011112586793",25.80,12,0.000,297.99,304.25,3.3,0.0,0.000,18192.4,18192.4,4,0,0,0,L,2361,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405336016,35817.00
07/14/2014 07:00,1,0.078,ALERT,212.6,304.31,60.00,1405335604,"040051121000116","019011112586793",28.94,11,0.000,299.11,305.74,2.2,0.0,0.000,19975.900000011,19975.900000011,4,0,0,0,L,2361,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405336067,35818.00
07/14/2014 07:15,1,0.047,ACTIVE_NO_POWER,214.2,400.87,60.00,1405336504,"040051121000097","019011112586793",29.70,13,0.000,297.91,440.58,1.4,0.0,0.000,20313.7,20313.7,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405336506,35819.00
07/14/2014 07:15,1,0.132,ACTIVE_NO_POWER,213.5,348.57,60.00,1405336504,"040051121000095","019011112586793",26.43,12,0.000,297.49,437.35,3.4,0.0,0.000,18192.4,18192.4,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405336507,35820.00
07/14/2014 07:15,1,0.167,ACTIVE_NO_POWER,213.7,401.63,60.00,1405336504,"033051125000132","019011112586793",33.74,13,0.000,317.89,440.47,5.5,0.0,0.000,19275.300000012,19275.600000024,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405336509,35821.00
07/14/2014 07:15,1,0.147,ACTIVE,213.5,337.62,60.00,1405336504,"033051125000135","019011112586793",33.17,14,0.133,317.69,440.58,4.8,14.2,0.010,17156.299999964,17156.499999964,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405336510,35822.00
07/14/2014 07:15,1,0.178,ACTIVE_NO_POWER,213.9,399.25,60.00,1405336504,"033051125000118","019011112586793",38.02,13,0.000,319.20,445.01,6.6,0.0,0.000,23637.4,23638.2,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405336518,35823.00
07/14/2014 07:15,1,0.197,ACTIVE_NO_POWER,213.5,435.62,60.00,1405336504,"033051125000150","019011112586793",38.52,14,0.000,315.58,443.63,7.5,0.0,0.000,22588,22588.600000024,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405336519,35824.00
07/14/2014 07:15,1,0.012,ACTIVE_NO_POWER,213.6,335.58,60.00,1405336504,"040051121000195","019011112586793",28.50,12,0.000,298.34,440.06,0.3,0.0,0.000,20104.600000025,20104.600000025,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405336524,35825.00
07/14/2014 07:15,2,0.287,ACTIVE,214.87,338.44,59.985,1405336504,"274151322000083","019011112586793",27.99,15.80,0,333.33,343.25,8.2,6.0,0.035,190525.5,190525.5,15798,0,0,0,L,1151911521,1,122.46,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405336525,35826.00
07/14/2014 07:15,2,0.291,ACTIVE,215.32,339.34,59.985,1405336504,"274151322000076","019011112586793",29.04,16.30,0,334.54,343.85,8.6,6.4,0.040,197111.3,197111.3,15777,0,0,0,L,1151911521,1,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405336526,35827.00
07/14/2014 07:15,2,0.182,ACTIVE,214.87,382.03,59.990,1405336504,"274151322000094","019011112586793",35.82,15.50,0,334.24,384.13,6.6,4.5,0.035,132262.1,132262.1,16134,0,0,0,L,1151911521,1,122.46,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405336527,35828.00
07/14/2014 07:15,2,0.320,ACTIVE,214.87,336.04,59.990,1405336504,"274151322000052","019011112586793",29.72,16.30,0,333.03,343.55,9.6,7.4,0.031,191148.1,191148.1,15740,0,0,0,L,1151911521,1,122.23,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405336528,35829.00
07/14/2014 07:15,2,0.301,ACTIVE,214.87,339.04,59.980,1405336504,"274151322000085","019011112586793",29.32,15.80,0,334.24,344.15,8.9,6.7,0.044,190167.2,190167.2,15695,0,0,0,L,1151911521,1,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405336528,35830.00
07/14/2014 07:15,2,0.303,ACTIVE,214.64,339.04,59.975,1405336504,"274151322000087","019011112586793",27.81,17.00,0,333.63,344.15,8.6,6.3,0.044,181846.4,181846.4,15739,0,0,0,L,1151911521,1,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405336529,35831.00
07/14/2014 07:15,2,0.283,ACTIVE,214.41,337.84,59.985,1405336504,"274151322000088","019011112586793",28.94,16.00,0,333.03,343.55,8.3,6.1,0.040,184517.9,184517.9,15716,0,0,0,L,1151911521,1,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405336530,35832.00
07/14/2014 07:15,2,0.277,ACTIVE,214.64,338.44,59.980,1405336504,"274151322000095","019011112586793",27.65,15.50,0,333.33,342.95,7.8,5.6,0.044,195222.1,195222.1,15764,0,0,0,L,1151911521,1,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405336531,35833.00
07/14/2014 07:15,2,0.201,ACTIVE,215.54,393.75,59.980,1405336504,"274151322000068","019011112586793",37.07,17.30,0,335.44,396.15,7.5,5.4,0.031,130310.5,130310.5,16184,0,0,0,L,1151911521,1,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405336532,35834.00
07/14/2014 07:15,2,0.303,ACTIVE,214.64,336.34,59.985,1405336504,"274151322000054","019011112586793",28.84,16.70,0,333.03,343.55,8.9,6.6,0.031,188397.1,188397.1,15844,0,0,0,L,1151911521,1,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405336534,35835.00
07/14/2014 07:15,1,0.078,ALERT,213.8,368.89,60.00,1405336504,"040051121000116","019011112586793",29.42,12,0.000,368.71,380.66,2.3,0.0,0.000,19975.900000011,19975.900000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405336537,35836.00
07/14/2014 07:15,1,0.058,ALERT,214.4,320.51,60.00,1405336504,"040051121000068","019011112586793",26.91,11,0.000,319.07,328.08,1.5,0.0,0.000,18456.9,18456.9,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405336540,35837.00
07/14/2014 07:15,1,0.052,ALERT,213.6,319.06,60.00,1405336504,"040051121000185","019011112586793",28.24,12,0.000,318.68,327.02,1.4,0.0,0.000,22844.1,22844.1,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405336543,35838.00
07/14/2014 07:30,1,0.496,ACTIVE_NO_POWER,213.7,416.08,60.03,1405337404,"040051121000097","019011112586793",26.14,15,0.081,315.55,442.30,12.9,0.0,0.000,20313.7,20315,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405337407,35839.00
07/14/2014 07:30,1,0.576,ACTIVE,213.6,365.44,60.03,1405337404,"040051121000095","019011112586793",22.95,14,0.142,314.28,438.01,13.1,12.1,0.006,18192.4,18193.5,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405337408,35840.00
07/14/2014 07:30,1,0.347,ACTIVE,214.1,365.46,60.03,1405337404,"033051125000132","019011112586793",35.04,14,0.132,317.88,441.11,12.1,10.5,0.014,19275.600000024,19277.100000024,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405337409,35841.00
07/14/2014 07:30,1,0.222,ACTIVE,214.4,346.61,60.03,1405337404,"033051125000135","019011112586793",37.39,15,0.130,318.45,441.41,8.2,13.7,0.036,17156.499999964,17156.699999964,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405337411,35842.00
07/14/2014 07:30,1,0.512,ACTIVE,213.8,405.32,60.03,1405337404,"040051121000116","019011112586793",26.02,13,0.152,291.96,440.33,13.2,8.0,0.000,19975.900000011,19976.700000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405337412,35843.00
07/14/2014 07:30,1,0.535,ACTIVE,214.7,338.91,60.03,1405337404,"040051121000068","019011112586793",23.17,13,0.150,299.31,440.06,12.3,11.3,0.136,18456.9,18457.7,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405337413,35844.00
07/14/2014 07:30,1,0.392,ACTIVE,214.0,372.37,60.03,1405337404,"033051125000118","019011112586793",38.89,14,0.151,306.80,445.79,15.1,12.7,0.029,23638.2,23640.2,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405337415,35845.00
07/14/2014 07:30,1,0.404,ACTIVE,214.4,383.14,60.03,1405337404,"033051125000150","019011112586793",39.90,15,0.148,315.47,444.45,16.0,16.0,0.015,22588.600000024,22590.800000012,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405337416,35846.00
07/14/2014 07:30,1,0.366,ACTIVE,214.1,368.92,60.03,1405337404,"040051121000185","019011112586793",25.04,14,0.140,299.47,441.10,9.1,10.9,0.001,22844.1,22844.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405337417,35847.00
07/14/2014 07:30,1,0.357,ACTIVE,213.9,377.44,60.03,1405337404,"040051121000195","019011112586793",23.72,14,0.145,319.79,442.96,8.4,14.2,0.000,20104.600000025,20105.400000037,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405337419,35848.00
07/14/2014 07:30,2,0.572,ACTIVE,215.32,342.95,60.022,1405337404,"274151322000083","019011112586793",29.56,16.70,0,331.83,348.36,17.2,14.6,0.097,190527.9,190527.9,15799,0,0,0,L,1151911521,1,122.91,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405337420,35849.00
07/14/2014 07:30,2,0.539,ACTIVE,215.77,343.25,60.017,1405337404,"274151322000076","019011112586793",30.06,17.30,0,331.83,348.96,16.4,13.9,0.102,197113.8,197113.8,15778,0,0,0,L,1151911521,1,123.14,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405337421,35850.00
07/14/2014 07:30,2,0.375,ACTIVE,215.32,422.90,60.017,1405337404,"274151322000094","019011112586793",40.00,17.30,0,336.94,433.12,15.4,13.0,0.093,132264.3,132264.3,16135,0,0,0,L,1151911521,1,122.68,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405337421,35851.00
07/14/2014 07:30,2,0.676,ACTIVE,215.09,344.76,60.006,1405337404,"274151322000052","019011112586793",29.88,17.30,0,330.63,348.96,20.4,17.8,0.124,191151.2,191151.2,15741,0,0,0,L,1151911521,1,122.46,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405337422,35852.00
07/14/2014 07:30,2,0.631,ACTIVE,215.32,343.25,60.022,1405337404,"274151322000085","019011112586793",29.84,16.30,0,331.53,351.07,19.1,16.5,0.119,190170.1,190170.1,15696,0,0,0,L,1151911521,1,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405337423,35853.00
07/14/2014 07:30,2,0.555,ACTIVE,215.32,342.05,60.017,1405337404,"274151322000087","019011112586793",29.58,17.80,0,331.53,349.86,16.6,14.1,0.084,181848.9,181848.9,15740,0,0,0,L,1151911521,1,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405337424,35854.00
07/14/2014 07:30,2,0.604,ACTIVE,214.64,343.25,60.017,1405337404,"274151322000088","019011112586793",29.86,16.70,0,330.93,348.66,18.3,15.7,0.115,184520.6,184520.6,15717,0,0,0,L,1151911521,1,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405337425,35855.00
07/14/2014 07:30,2,0.477,ACTIVE,215.32,341.45,60.012,1405337404,"274151322000095","019011112586793",29.38,16.30,0,331.23,349.56,14.2,11.7,0.084,195224.1,195224.1,15765,0,0,0,L,1151911521,1,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405337426,35856.00
07/14/2014 07:30,2,0.385,ACTIVE,215.77,425.01,60.017,1405337404,"274151322000068","019011112586793",39.94,19.00,0,338.14,438.53,15.6,13.1,0.088,130312.8,130312.8,16185,0,0,0,L,1151911521,1,123.36,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405337427,35857.00
07/14/2014 07:30,2,0.621,ACTIVE,214.87,343.85,60.012,1405337404,"274151322000054","019011112586793",29.74,17.30,0,331.23,349.86,18.8,16.2,0.115,188399.8,188399.8,15845,0,0,0,L,1151911521,1,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405337428,35858.00
07/14/2014 07:45,1,0.956,ACTIVE,213.5,403.76,60.03,1405338304,"040051121000097","019011112586793",27.16,17,0.189,314.07,441.51,25.8,22.9,0.022,20315,20318.8,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405338306,35859.00
07/14/2014 07:45,1,1.037,ACTIVE,213.4,351.23,60.03,1405338304,"040051121000095","019011112586793",23.90,15,0.172,310.38,438.35,24.6,28.1,0.102,18193.5,18196.9,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405338307,35860.00
07/14/2014 07:45,1,0.677,ACTIVE,214.1,353.27,60.07,1405338304,"033051125000132","019011112586793",35.42,15,0.201,317.68,441.56,23.8,29.0,0.130,19277.100000024,19280.600000024,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405338309,35861.00
07/14/2014 07:45,1,0.539,ACTIVE,213.6,330.60,60.03,1405338304,"033051125000135","019011112586793",37.51,16,0.186,315.30,441.81,20.1,24.8,0.267,17156.699999964,17159.499999964,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405338310,35862.00
07/14/2014 07:45,1,0.977,ACTIVE,213.5,352.64,60.03,1405338304,"040051121000116","019011112586793",26.51,15,0.187,312.29,439.81,25.8,11.8,0.228,19976.700000011,19980.600000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405338311,35863.00
07/14/2014 07:45,1,1.020,ACTIVE,213.6,328.36,60.07,1405338304,"040051121000068","019011112586793",24.06,15,0.195,317.35,440.47,24.4,19.4,0.260,18457.7,18461.2,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405338312,35864.00
07/14/2014 07:45,1,0.752,ACTIVE,213.4,399.25,60.03,1405338304,"033051125000118","019011112586793",40.71,15,0.237,318.54,446.83,30.5,29.7,0.040,23640.2,23645.3,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405338314,35865.00
