ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2014 07:45,1,0.758,ACTIVE,212.9,392.10,60.03,1405338304,"033051125000150","019011112586793",40.79,16,0.195,317.15,444.03,30.8,30.9,0.112,22590.800000012,22595.800000012,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405338315,35866.00
07/14/2014 07:45,1,0.594,ACTIVE,213.6,368.47,60.03,1405338304,"040051121000185","019011112586793",27.84,15,0.153,316.52,442.56,16.4,14.8,0.026,22844.5,22846.8,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405338316,35867.00
07/14/2014 07:45,1,0.794,ACTIVE,213.5,362.56,60.03,1405338304,"040051121000195","019011112586793",27.19,15,0.183,318.39,443.03,21.4,30.9,0.067,20105.400000037,20108.199999989,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405338318,35868.00
07/14/2014 07:45,2,1.141,ACTIVE,214.41,343.25,60.038,1405338304,"274151322000083","019011112586793",29.72,17.50,0,332.43,356.78,34.4,31.2,0.239,190533.8,190533.8,15800,0,0,0,L,1151911521,1,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405338319,35869.00
07/14/2014 07:45,2,1.064,ACTIVE,215.09,349.26,60.022,1405338304,"274151322000076","019011112586793",31.01,18.00,0,332.43,357.68,33.4,30.3,0.221,197119.3,197119.3,15779,0,0,0,L,1151911521,1,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405338320,35870.00
07/14/2014 07:45,2,0.742,ACTIVE,214.41,422.60,60.028,1405338304,"274151322000094","019011112586793",39.34,18.70,0,332.13,445.15,29.6,26.7,0.199,132269.3,132269.3,16136,0,0,0,L,1151911521,1,122.23,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405338320,35871.00
07/14/2014 07:45,2,1.232,ACTIVE,214.41,343.55,60.028,1405338304,"274151322000052","019011112586793",30.12,18.30,0,331.83,359.18,37.6,34.3,0.256,191157.9,191157.9,15742,0,0,0,L,1151911521,1,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405338322,35872.00
07/14/2014 07:45,2,1.174,ACTIVE,214.87,345.36,60.028,1405338304,"274151322000085","019011112586793",30.36,17.30,0,332.73,360.69,36.1,32.9,0.239,190176.4,190176.4,15697,0,0,0,L,1151911521,1,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405338323,35873.00
07/14/2014 07:45,2,1.062,ACTIVE,214.64,347.16,60.022,1405338304,"274151322000087","019011112586793",29.82,19.00,0,332.13,355.28,32.0,29.0,0.217,181854.4,181854.4,15741,0,0,0,L,1151911521,1,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405338323,35874.00
07/14/2014 07:45,2,1.146,ACTIVE,214.64,343.25,60.028,1405338304,"274151322000088","019011112586793",29.92,17.50,0,331.53,358.28,34.8,31.6,0.225,184526.6,184526.6,15718,0,0,0,L,1151911521,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405338324,35875.00
07/14/2014 07:45,2,0.984,ACTIVE,214.64,344.76,60.028,1405338304,"274151322000095","019011112586793",30.20,17.30,0,331.53,355.58,30.1,27.2,0.199,195229.0,195229.0,15766,0,0,0,L,1151911521,1,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405338325,35876.00
07/14/2014 07:45,2,0.730,ACTIVE,215.32,433.12,60.022,1405338304,"274151322000068","019011112586793",40.41,20.30,0,332.73,448.45,30.0,27.0,0.190,130317.9,130317.9,16186,0,0,0,L,1151911521,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405338326,35877.00
07/14/2014 07:45,2,1.172,ACTIVE,214.41,347.76,60.028,1405338304,"274151322000054","019011112586793",29.72,18.00,0,331.83,358.28,35.3,32.1,0.239,188405.9,188405.9,15846,0,0,0,L,1151911521,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405338327,35878.00
07/14/2014 08:00,1,1.203,ACTIVE,213.6,358.05,60.03,1405339204,"040051121000097","019011112586793",27.00,17,0.192,313.78,443.54,32.3,25.1,0.152,20318.8,20325.2,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405339207,35879.00
07/14/2014 08:00,1,1.295,ACTIVE,213.1,346.21,60.07,1405339204,"040051121000095","019011112586793",24.13,17,0.211,306.87,438.26,31.1,23.2,0.250,18196.9,18202.6,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405339208,35880.00
07/14/2014 08:00,1,0.832,ACTIVE,214.4,402.20,60.03,1405339204,"033051125000132","019011112586793",35.73,17,0.229,314.02,443.11,29.6,20.7,0.055,19280.600000024,19286.5,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405339209,35881.00
07/14/2014 08:00,1,0.710,ACTIVE,213.9,405.66,60.03,1405339204,"033051125000135","019011112586793",37.40,17,0.197,314.93,442.46,26.4,24.5,0.027,17159.499999964,17164.499999964,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405339211,35882.00
07/14/2014 08:00,1,1.192,ACTIVE,213.7,363.48,60.03,1405339204,"040051121000116","019011112586793",27.06,16,0.217,309.94,441.66,32.0,21.8,0.202,19980.600000011,19986.600000011,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405339212,35883.00
07/14/2014 08:00,1,1.284,ACTIVE,214.0,322.42,60.03,1405339204,"040051121000068","019011112586793",24.32,16,0.215,312.72,442.18,31.0,27.9,0.254,18461.2,18467.2,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405339213,35884.00
07/14/2014 08:00,1,0.941,ACTIVE,213.3,343.52,60.07,1405339204,"033051125000118","019011112586793",40.21,17,0.243,311.35,444.22,37.6,38.6,0.273,23645.3,23653,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405339215,35885.00
07/14/2014 08:00,1,0.940,ACTIVE,214.0,403.39,60.07,1405339204,"033051125000150","019011112586793",40.52,17,0.235,309.66,444.44,37.9,29.9,0.074,22595.800000012,22603.699999988,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405339216,35886.00
07/14/2014 08:00,1,0.744,ACTIVE,213.5,346.46,60.03,1405339204,"040051121000185","019011112586793",28.02,17,0.175,311.91,440.28,20.7,12.7,0.145,22846.8,22850.3,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405339217,35887.00
07/14/2014 08:00,1,1.022,ACTIVE,213.6,424.52,60.03,1405339204,"040051121000195","019011112586793",27.17,17,0.171,310.82,441.87,27.6,13.1,0.016,20108.199999989,20113.600000025,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405339218,35888.00
07/14/2014 08:00,2,1.357,ACTIVE,214.64,342.35,60.022,1405339204,"274151322000083","019011112586793",30.16,18.70,0,323.41,365.49,41.4,38.0,0.283,190542.6,190542.6,15801,0,0,0,L,1151911521,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405339219,35889.00
07/14/2014 08:00,2,1.398,ACTIVE,215.54,353.47,60.028,1405339204,"274151322000076","019011112586793",30.65,19.30,0,330.33,361.59,43.4,40.0,0.296,197128.2,197128.2,15780,0,0,0,L,1151911521,1,122.68,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405339220,35890.00
07/14/2014 08:00,2,0.887,ACTIVE,215.32,431.92,60.022,1405339204,"274151322000094","019011112586793",40.41,19.80,0,332.13,451.16,36.2,33.0,0.239,132276.9,132276.9,16137,0,0,0,L,1151911521,1,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405339221,35891.00
07/14/2014 08:00,2,1.461,ACTIVE,214.64,349.86,60.028,1405339204,"274151322000052","019011112586793",30.24,19.80,0,323.41,362.79,44.8,41.3,0.283,191167.5,191167.5,15743,0,0,0,L,1151911521,1,122.01,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405339222,35892.00
07/14/2014 08:00,2,1.416,ACTIVE,215.09,353.17,60.017,1405339204,"274151322000085","019011112586793",30.18,18.30,0,324.92,361.89,43.4,39.9,0.283,190185.6,190185.6,15698,0,0,0,L,1151911521,1,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405339223,35893.00
07/14/2014 08:00,2,1.289,ACTIVE,214.87,343.85,60.022,1405339204,"274151322000087","019011112586793",29.60,20.00,0,323.41,359.48,38.6,35.4,0.247,181862.6,181862.6,15742,0,0,0,L,1151911521,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405339224,35894.00
07/14/2014 08:00,2,1.389,ACTIVE,214.41,352.57,60.022,1405339204,"274151322000088","019011112586793",29.92,18.70,0,321.61,361.59,42.1,38.7,0.274,184535.5,184535.5,15719,0,0,0,L,1151911521,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405339225,35895.00
07/14/2014 08:00,2,1.291,ACTIVE,214.64,350.17,60.001,1405339204,"274151322000095","019011112586793",30.40,18.00,0,329.73,359.48,39.8,36.5,0.265,195237.0,195237.0,15767,0,0,0,L,1151911521,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405339226,35896.00
07/14/2014 08:00,2,0.852,ACTIVE,215.77,440.04,60.028,1405339204,"274151322000068","019011112586793",41.57,22.00,0,333.63,459.57,36.0,32.9,0.230,130325.5,130325.5,16187,0,0,0,L,1151911521,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405339227,35897.00
07/14/2014 08:00,2,1.400,ACTIVE,214.64,354.67,60.028,1405339204,"274151322000054","019011112586793",30.00,19.30,0,323.11,363.69,42.6,39.2,0.292,188415.0,188415.0,15847,0,0,0,L,1151911521,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405339228,35898.00
07/14/2014 08:15,1,2.383,ACTIVE,214.1,324.30,60.03,1405340104,"040051121000097","019011112586793",27.74,18,0.288,296.73,451.64,65.7,61.3,0.319,20325.2,20335.4,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405340107,35899.00
07/14/2014 08:15,1,2.485,ACTIVE,214.7,337.80,60.03,1405340104,"040051121000095","019011112586793",24.71,18,0.376,297.74,447.32,61.1,61.6,0.381,18202.6,18211.8,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405340108,35900.00
07/14/2014 08:15,1,1.619,ACTIVE,215.1,386.77,60.03,1405340104,"033051125000132","019011112586793",36.57,18,0.352,302.69,448.57,58.9,63.4,0.161,19286.5,19295.600000024,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405340109,35901.00
07/14/2014 08:15,1,1.567,ACTIVE,214.6,325.57,60.03,1405340104,"033051125000135","019011112586793",34.81,18,0.328,303.49,450.61,54.2,56.6,0.336,17164.499999964,17172.899999964,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405340111,35902.00
07/14/2014 08:15,1,2.523,ACTIVE,214.4,430.15,60.03,1405340104,"040051121000116","019011112586793",23.75,17,0.280,299.58,447.98,59.6,58.6,0.085,19986.600000011,19996.700000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405340112,35903.00
07/14/2014 08:15,1,2.657,ACTIVE,214.8,361.59,60.03,1405340104,"040051121000068","019011112586793",20.59,17,0.321,303.42,447.16,54.4,61.2,0.197,18467.2,18476.9,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405340113,35904.00
07/14/2014 08:15,1,1.928,ACTIVE,214.6,398.86,60.03,1405340104,"033051125000118","019011112586793",28.11,18,0.263,301.47,448.35,53.9,38.0,0.291,23653,23663.7,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405340115,35905.00
07/14/2014 08:15,1,1.936,ACTIVE,213.9,429.79,60.03,1405340104,"033051125000150","019011112586793",28.47,18,0.284,301.44,454.51,54.8,38.5,0.080,22603.699999988,22614.5,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405340116,35906.00
07/14/2014 08:15,1,1.902,ACTIVE,214.4,396.94,60.07,1405340104,"040051121000185","019011112586793",28.15,18,0.290,304.87,447.52,53.2,43.0,0.277,22850.3,22857.7,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405340117,35907.00
07/14/2014 08:15,1,2.339,ACTIVE,214.4,339.39,60.03,1405340104,"040051121000195","019011112586793",23.36,18,0.304,301.33,448.84,54.3,40.8,0.367,20113.600000025,20122.500000001,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405340118,35908.00
07/14/2014 08:15,2,2.564,ACTIVE,215.32,349.86,60.012,1405340104,"274151322000083","019011112586793",30.20,20.70,0,327.62,380.22,78.4,73.8,0.566,190555.5,190555.5,15802,0,0,0,L,1151911521,1,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405340119,35909.00
07/14/2014 08:15,2,2.791,ACTIVE,216.00,350.47,60.017,1405340104,"274151322000076","019011112586793",30.61,22.30,0,336.34,384.43,86.6,81.6,0.331,197142.3,197142.3,15781,0,0,0,L,1151911521,1,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405340121,35910.00
07/14/2014 08:15,2,1.744,ACTIVE,215.32,444.54,60.022,1405340104,"274151322000094","019011112586793",40.83,21.30,0,335.74,466.19,72.2,67.8,0.495,132288.6,132288.6,16138,0,0,0,L,1151911521,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405340122,35911.00
07/14/2014 08:15,2,2.695,ACTIVE,215.54,353.77,60.017,1405340104,"274151322000052","019011112586793",30.30,22.50,0,332.13,380.82,82.7,77.9,0.314,191181.3,191181.3,15744,0,0,0,L,1151911521,1,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405340123,35912.00
07/14/2014 08:15,2,2.627,ACTIVE,215.54,352.27,60.017,1405340104,"274151322000085","019011112586793",30.40,20.00,0,330.33,381.12,80.9,76.1,0.301,190199.1,190199.1,15699,0,0,0,L,1151911521,1,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405340124,35913.00
07/14/2014 08:15,2,2.521,ACTIVE,215.54,365.49,60.022,1405340104,"274151322000087","019011112586793",29.76,22.30,0,331.23,379.02,76.0,71.4,0.530,181874.9,181874.9,15743,0,0,0,L,1151911521,1,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405340125,35914.00
07/14/2014 08:15,2,2.633,ACTIVE,214.87,367.30,60.017,1405340104,"274151322000088","019011112586793",29.94,20.30,0,334.24,381.42,79.8,75.1,0.539,184548.7,184548.7,15720,0,0,0,L,1151911521,1,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405340126,35915.00
07/14/2014 08:15,2,2.684,ACTIVE,215.32,346.56,60.001,1405340104,"274151322000095","019011112586793",30.55,21.30,0,326.12,380.22,83.0,78.2,0.305,195250.3,195250.3,15768,0,0,0,L,1151911521,1,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405340127,35916.00
07/14/2014 08:15,2,1.756,ACTIVE,216.22,435.83,60.017,1405340104,"274151322000068","019011112586793",40.69,23.30,0,336.34,474.30,72.4,67.9,0.491,130337.1,130337.1,16188,0,0,0,L,1151911521,1,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405340128,35917.00
07/14/2014 08:15,2,2.605,ACTIVE,215.32,353.17,60.022,1405340104,"274151322000054","019011112586793",30.42,21.30,0,333.63,381.42,80.3,75.6,0.305,188428.3,188428.3,15848,0,0,0,L,1151911521,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405340129,35918.00
07/14/2014 08:30,1,2.089,ACTIVE,213.8,348.33,60.00,1405341004,"040051121000097","019011112586793",26.93,20,0.271,296.45,451.87,56.0,42.2,0.399,20335.4,20347.100000024,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341007,35919.00
07/14/2014 08:30,1,2.163,ACTIVE,213.5,343.14,60.00,1405341004,"040051121000095","019011112586793",24.29,19,0.343,297.27,445.92,52.3,54.3,0.380,18211.8,18222.2,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341008,35920.00
07/14/2014 08:30,1,1.407,ACTIVE,214.3,400.65,60.00,1405341004,"033051125000132","019011112586793",35.86,19,0.309,301.42,448.53,50.2,39.4,0.237,19295.600000024,19305.900000036,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341009,35921.00
07/14/2014 08:30,1,1.397,ACTIVE,213.6,417.87,60.00,1405341004,"033051125000135","019011112586793",35.87,19,0.318,301.89,450.64,49.8,52.8,0.132,17172.899999964,17182.799999964,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341010,35922.00
07/14/2014 08:30,1,2.213,ACTIVE,213.8,405.08,60.00,1405341004,"040051121000116","019011112586793",26.87,18,0.294,295.51,449.25,59.1,54.3,0.115,19996.700000011,20007.500000011,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341012,35923.00
07/14/2014 08:30,1,2.517,ACTIVE,214.0,358.33,60.00,1405341004,"040051121000068","019011112586793",25.05,18,0.332,298.62,447.68,62.7,48.0,0.444,18476.9,18487.1,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341013,35924.00
07/14/2014 08:30,1,2.051,ACTIVE,213.7,399.16,60.00,1405341004,"033051125000118","019011112586793",28.71,19,0.333,299.66,450.40,58.6,63.3,0.131,23663.7,23675.3,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341014,35925.00
07/14/2014 08:30,1,2.232,ACTIVE,214.2,338.27,59.96,1405341004,"033051125000150","019011112586793",27.21,19,0.365,296.77,453.08,60.4,58.4,0.328,22614.5,22626.100000024,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341016,35926.00
07/14/2014 08:30,1,2.400,ACTIVE,214.2,329.11,60.00,1405341004,"040051121000185","019011112586793",28.09,19,0.350,295.53,450.53,67.1,64.0,0.328,22857.7,22867.5,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341017,35927.00
07/14/2014 08:30,1,2.851,ACTIVE,213.7,321.01,59.96,1405341004,"040051121000195","019011112586793",27.25,19,0.344,299.79,450.85,77.3,73.3,0.367,20122.500000001,20133.199999989,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341018,35928.00
07/14/2014 08:30,2,2.209,ACTIVE,214.19,356.78,59.948,1405341004,"274151322000083","019011112586793",29.74,21.50,0,328.82,379.62,66.5,62.3,0.473,190569.4,190569.4,15803,0,0,0,L,1151911521,1,122.01,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341019,35929.00
07/14/2014 08:30,2,2.432,ACTIVE,214.87,353.17,59.975,1405341004,"274151322000076","019011112586793",30.14,23.30,0,329.13,381.73,74.2,69.7,0.513,197157.6,197157.6,15782,0,0,0,L,1151911521,1,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341020,35930.00
07/14/2014 08:30,2,1.557,ACTIVE,214.41,422.30,59.980,1405341004,"274151322000094","019011112586793",39.60,22.50,0,405.17,470.99,62.1,58.1,0.415,132301.2,132301.2,16139,0,0,0,L,1151911521,1,122.01,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341021,35931.00
07/14/2014 08:30,2,2.295,ACTIVE,214.19,358.28,60.006,1405341004,"274151322000052","019011112586793",29.68,23.00,0,327.62,380.82,69.0,64.7,0.455,191195.8,191195.8,15745,0,0,0,L,1151911521,1,121.55,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341022,35932.00
07/14/2014 08:30,2,2.291,ACTIVE,215.09,349.56,59.975,1405341004,"274151322000085","019011112586793",29.96,21.00,0,329.73,380.82,69.5,65.2,0.464,190213.3,190213.3,15700,0,0,0,L,1151911521,1,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341023,35933.00
07/14/2014 08:30,2,2.248,ACTIVE,214.64,351.37,60.012,1405341004,"274151322000087","019011112586793",29.34,23.50,0,333.33,379.32,66.8,62.6,0.442,181888.5,181888.5,15744,0,0,0,L,1151911521,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341024,35934.00
07/14/2014 08:30,2,2.256,ACTIVE,214.41,360.08,59.980,1405341004,"274151322000088","019011112586793",29.56,21.50,0,328.82,380.82,67.5,63.2,0.442,184562.6,184562.6,15721,0,0,0,L,1151911521,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341025,35935.00
07/14/2014 08:30,2,2.387,ACTIVE,214.19,352.27,59.975,1405341004,"274151322000095","019011112586793",30.04,21.80,0,327.92,380.52,72.6,68.1,0.495,195265.1,195265.1,15769,0,0,0,L,1151911521,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341026,35936.00
07/14/2014 08:30,2,1.541,ACTIVE,215.32,430.12,59.980,1405341004,"274151322000068","019011112586793",39.94,24.30,0,401.56,464.38,61.8,57.8,0.415,130349.8,130349.8,16189,0,0,0,L,1151911521,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341027,35937.00
07/14/2014 08:30,2,2.283,ACTIVE,214.41,360.38,59.980,1405341004,"274151322000054","019011112586793",29.68,22.00,0,328.52,381.42,68.6,64.3,0.468,188442.4,188442.4,15849,0,0,0,L,1151911521,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341028,35938.00
07/14/2014 08:45,1,1.677,ACTIVE,213.6,359.43,60.00,1405341904,"040051121000097","019011112586793",26.67,20,0.289,298.40,450.49,44.5,44.8,0.278,20347.100000024,20357.800000012,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341907,35939.00
07/14/2014 08:45,1,1.697,ACTIVE,213.9,406.02,60.03,1405341904,"040051121000095","019011112586793",24.30,19,0.233,297.34,448.21,41.0,31.0,0.080,18222.2,18231.8,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341908,35940.00
07/14/2014 08:45,1,1.097,ACTIVE,214.2,325.35,60.00,1405341904,"033051125000132","019011112586793",35.56,20,0.238,301.15,450.35,38.8,38.7,0.293,19305.900000036,19315.100000024,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341909,35941.00
07/14/2014 08:45,1,1.075,ACTIVE,214.2,342.18,60.00,1405341904,"033051125000135","019011112586793",35.42,20,0.237,300.08,453.15,37.9,39.4,0.277,17182.799999964,17191.699999964,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341910,35942.00
07/14/2014 08:45,1,1.689,ACTIVE,213.8,334.94,60.03,1405341904,"040051121000116","019011112586793",26.51,19,0.284,297.13,449.95,44.5,45.6,0.348,20007.500000011,20018.100000011,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341912,35943.00
07/14/2014 08:45,1,1.679,ACTIVE,213.8,373.77,60.03,1405341904,"040051121000068","019011112586793",24.41,19,0.260,297.73,449.99,40.7,31.6,0.190,18487.1,18497,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341913,35944.00
07/14/2014 08:45,1,1.244,ACTIVE,213.4,437.62,60.00,1405341904,"033051125000118","019011112586793",40.19,19,0.318,299.77,450.65,49.7,39.4,0.122,23675.3,23687.3,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341914,35945.00
07/14/2014 08:45,1,1.252,ACTIVE,214.4,400.08,60.00,1405341904,"033051125000150","019011112586793",40.05,20,0.330,297.81,452.63,49.9,40.3,0.328,22626.100000024,22638,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341915,35946.00
07/14/2014 08:45,1,1.604,ACTIVE,213.9,346.89,60.00,1405341904,"040051121000185","019011112586793",26.28,20,0.261,296.29,448.36,41.9,42.4,0.294,22867.5,22877.1,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341917,35947.00
07/14/2014 08:45,1,1.629,ACTIVE,214.4,410.45,60.00,1405341904,"040051121000195","019011112586793",26.20,20,0.268,299.65,450.23,42.4,33.2,0.088,20133.199999989,20143.000000001,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341918,35948.00
07/14/2014 08:45,2,1.746,ACTIVE,214.19,356.78,60.022,1405341904,"274151322000083","019011112586793",29.22,22.30,0,325.82,378.72,51.7,48.0,0.371,190582.2,190582.2,15804,0,0,0,L,1151911521,1,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341919,35949.00
07/14/2014 08:45,2,1.857,ACTIVE,215.32,356.48,60.043,1405341904,"274151322000076","019011112586793",30.18,23.80,0,329.73,383.23,56.7,52.8,0.393,197171.8,197171.8,15783,0,0,0,L,1151911521,1,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341920,35950.00
07/14/2014 08:45,2,1.203,ACTIVE,214.87,421.40,60.017,1405341904,"274151322000094","019011112586793",38.86,23.30,0,336.64,467.09,47.1,43.5,0.323,132312.9,132312.9,16140,0,0,0,L,1151911521,1,122.23,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341921,35951.00
07/14/2014 08:45,2,1.773,ACTIVE,214.41,356.18,60.038,1405341904,"274151322000052","019011112586793",29.56,23.50,0,325.52,378.12,53.1,49.4,0.349,191209.0,191209.0,15746,0,0,0,L,1151911521,1,121.78,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341922,35952.00
07/14/2014 08:45,2,1.768,ACTIVE,214.41,357.38,60.006,1405341904,"274151322000085","019011112586793",29.46,21.80,0,327.02,379.62,52.7,48.9,0.362,190226.4,190226.4,15701,0,0,0,L,1151911521,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341923,35953.00
07/14/2014 08:45,2,1.752,ACTIVE,214.64,351.37,60.006,1405341904,"274151322000087","019011112586793",28.67,25.00,0,327.02,378.42,50.8,47.1,0.345,181901.1,181901.1,15745,0,0,0,L,1151911521,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341924,35954.00
07/14/2014 08:45,2,1.736,ACTIVE,214.41,354.07,60.006,1405341904,"274151322000088","019011112586793",29.18,22.30,0,325.82,380.52,51.3,47.6,0.340,184575.4,184575.4,15722,0,0,0,L,1151911521,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341925,35955.00
07/14/2014 08:45,2,1.842,ACTIVE,213.96,353.47,60.012,1405341904,"274151322000095","019011112586793",29.84,22.30,0,324.92,378.72,55.6,51.8,0.371,195279.0,195279.0,15770,0,0,0,L,1151911521,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341926,35956.00
07/14/2014 08:45,2,1.195,ACTIVE,214.87,423.81,60.012,1405341904,"274151322000068","019011112586793",39.50,25.30,0,336.94,468.29,47.6,44.0,0.305,130361.6,130361.6,16190,0,0,0,L,1151911521,1,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341927,35957.00
07/14/2014 08:45,2,1.754,ACTIVE,214.41,357.08,60.043,1405341904,"274151322000054","019011112586793",29.54,22.80,0,325.82,380.22,52.5,48.7,0.349,188455.5,188455.5,15850,0,0,0,L,1151911521,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405341928,35958.00
07/14/2014 09:00,1,1.630,ACTIVE,215.6,376.10,60.03,1405342805,"040051121000097","019011112586793",26.94,21,0.283,303.66,448.42,43.7,45.5,0.189,20357.800000012,20368.800000012,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405342807,35959.00
07/14/2014 09:00,1,1.682,ACTIVE,214.6,358.93,60.00,1405342805,"040051121000095","019011112586793",24.06,19,0.247,311.32,435.06,40.2,31.2,0.188,18231.8,18241.5,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405342808,35960.00
07/14/2014 09:00,1,1.077,ACTIVE,215.3,388.59,60.03,1405342805,"033051125000132","019011112586793",35.52,20,0.225,316.93,434.66,38.0,37.0,0.138,19315.100000024,19324.699999988,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405342810,35961.00
07/14/2014 09:00,1,1.058,ACTIVE,215.1,365.69,60.03,1405342805,"033051125000135","019011112586793",35.32,20,0.236,314.18,432.52,37.2,29.1,0.244,17191.699999964,17201.199999964,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405342811,35962.00
07/14/2014 09:00,1,1.655,ACTIVE,214.4,373.66,60.00,1405342805,"040051121000116","019011112586793",26.58,19,0.271,302.61,447.45,43.7,33.5,0.283,20018.100000011,20028.900000011,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405342812,35963.00
07/14/2014 09:00,1,1.654,ACTIVE,214.3,401.54,60.03,1405342805,"040051121000068","019011112586793",24.29,19,0.238,317.96,441.74,39.9,30.7,0.080,18497,18507,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405342813,35964.00
07/14/2014 09:00,1,1.231,ACTIVE,214.9,417.27,60.03,1405342805,"033051125000118","019011112586793",39.90,20,0.291,304.40,448.26,48.9,50.2,0.136,23687.3,23699.5,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405342815,35965.00
07/14/2014 09:00,1,1.238,ACTIVE,215.0,426.36,60.03,1405342805,"033051125000150","019011112586793",39.93,20,0.312,302.90,450.25,49.2,38.8,0.158,22638,22650.300000012,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405342816,35966.00
07/14/2014 09:00,1,1.603,ACTIVE,214.8,412.86,60.00,1405342805,"040051121000185","019011112586793",26.04,20,0.241,317.03,443.53,41.5,31.9,0.107,22877.1,22887.4,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405342818,35967.00
07/14/2014 09:00,1,1.620,ACTIVE,214.8,385.28,60.03,1405342805,"040051121000195","019011112586793",26.00,20,0.271,305.72,447.67,41.9,32.9,0.254,20143.000000001,20153.699999989,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405342819,35968.00
07/14/2014 09:00,2,1.721,ACTIVE,216.22,359.18,59.996,1405342805,"274151322000083","019011112586793",29.14,23.00,0,334.84,371.81,50.7,47.0,0.354,190595.3,190595.3,15805,0,0,0,L,1151911521,1,122.91,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405342820,35969.00
07/14/2014 09:00,2,1.842,ACTIVE,216.45,359.18,59.990,1405342805,"274151322000076","019011112586793",29.84,24.00,0,336.04,374.81,55.6,51.8,0.380,197186.3,197186.3,15784,0,0,0,L,1151911521,1,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405342821,35970.00
07/14/2014 09:00,2,1.162,ACTIVE,215.54,425.01,59.990,1405342805,"274151322000094","019011112586793",39.52,23.80,0,395.85,456.87,46.5,42.9,0.309,132324.9,132324.9,16141,0,0,0,L,1151911521,1,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405342822,35971.00
07/14/2014 09:00,2,1.744,ACTIVE,215.77,354.37,59.996,1405342805,"274151322000052","019011112586793",29.46,24.30,0,334.84,372.41,52.0,48.3,0.345,191222.5,191222.5,15747,0,0,0,L,1151911521,1,122.46,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405342823,35972.00
07/14/2014 09:00,2,1.729,ACTIVE,215.77,359.18,59.996,1405342805,"274151322000085","019011112586793",29.52,22.30,0,335.74,372.41,51.7,48.0,0.349,190239.8,190239.8,15702,0,0,0,L,1151911521,1,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405342824,35973.00
07/14/2014 09:00,2,1.709,ACTIVE,215.54,353.77,60.001,1405342805,"274151322000087","019011112586793",28.80,26.30,0,335.14,371.21,49.9,46.2,0.336,181914.0,181914.0,15746,0,0,0,L,1151911521,1,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405342824,35974.00
07/14/2014 09:00,2,1.697,ACTIVE,215.77,354.97,60.017,1405342805,"274151322000088","019011112586793",29.26,22.80,0,335.14,371.51,50.2,46.6,0.323,184588.5,184588.5,15723,0,0,0,L,1151911521,1,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405342825,35975.00
07/14/2014 09:00,2,1.812,ACTIVE,215.54,358.28,59.990,1405342805,"274151322000095","019011112586793",29.72,22.80,0,335.14,373.91,54.5,50.7,0.362,195293.1,195293.1,15771,0,0,0,L,1151911521,1,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405342826,35976.00
07/14/2014 09:00,2,1.189,ACTIVE,216.45,419.30,59.996,1405342805,"274151322000068","019011112586793",38.98,25.80,0,391.64,458.67,46.8,43.3,0.309,130373.7,130373.7,16191,0,0,0,L,1151911521,1,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405342827,35977.00
07/14/2014 09:00,2,1.736,ACTIVE,215.54,354.67,59.996,1405342805,"274151322000054","019011112586793",29.34,23.30,0,334.24,373.01,51.6,47.9,0.349,188468.8,188468.8,15851,0,0,0,L,1151911521,1,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405342828,35978.00
07/14/2014 09:15,1,2.168,ACTIVE,215.7,405.95,60.00,1405343706,"040051121000097","019011112586793",26.86,21,0.282,302.68,448.53,57.9,45.0,0.309,20368.800000012,20380,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405343708,35979.00
07/14/2014 09:15,1,2.205,ACTIVE,214.9,410.91,60.03,1405343706,"040051121000095","019011112586793",24.25,19,0.323,302.87,445.64,53.2,38.1,0.305,18241.5,18251.5,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405343710,35980.00
07/14/2014 09:15,1,1.419,ACTIVE,215.6,434.74,60.00,1405343706,"033051125000132","019011112586793",35.81,20,0.319,307.70,447.51,50.5,41.8,0.111,19324.699999988,19334.400000036,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405343712,35981.00
07/14/2014 09:15,1,1.393,ACTIVE,215.3,369.55,60.03,1405343706,"033051125000135","019011112586793",35.79,20,0.323,307.24,449.92,49.6,49.5,0.347,17201.199999964,17210.899999964,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405343713,35982.00
07/14/2014 09:15,1,2.193,ACTIVE,214.8,332.95,60.03,1405343706,"040051121000116","019011112586793",26.61,19,0.322,300.06,447.19,58.0,56.1,0.390,20028.900000011,20040.100000011,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405343714,35983.00
07/14/2014 09:15,1,2.175,ACTIVE,215.8,398.74,60.03,1405343706,"040051121000068","019011112586793",24.78,20,0.273,306.66,447.66,53.6,40.1,0.276,18507,18517.2,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405343716,35984.00
07/14/2014 09:15,1,1.703,ACTIVE,215.6,354.82,60.03,1405343706,"033051125000118","019011112586793",31.73,20,0.290,305.46,448.66,53.7,58.1,0.222,23699.5,23711.3,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405343717,35985.00
07/14/2014 09:15,1,1.711,ACTIVE,214.8,382.89,60.03,1405343706,"033051125000150","019011112586793",32.06,20,0.299,301.97,450.50,54.6,48.2,0.143,22650.300000012,22662.199999988,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405343718,35986.00
07/14/2014 09:15,1,2.111,ACTIVE,215.1,426.00,60.03,1405343706,"040051121000185","019011112586793",26.47,21,0.308,302.91,447.78,55.6,48.3,0.078,22887.4,22898.1,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405343719,35987.00
07/14/2014 09:15,1,2.163,ACTIVE,215.1,363.03,60.03,1405343706,"040051121000195","019011112586793",26.26,21,0.344,302.19,447.74,56.5,48.7,0.211,20153.699999989,20164.600000025,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405343721,35988.00
07/14/2014 09:15,2,2.244,ACTIVE,214.87,349.26,60.001,1405343706,"274151322000083","019011112586793",29.52,24.00,0,335.14,376.92,67.1,62.8,0.482,190608.7,190608.7,15806,0,0,0,L,1151911521,1,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405343722,35989.00
07/14/2014 09:15,2,2.416,ACTIVE,216.00,356.18,60.001,1405343706,"274151322000076","019011112586793",30.08,24.50,0,337.54,382.93,73.7,69.2,0.513,197201.0,197201.0,15785,0,0,0,L,1151911521,1,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405343723,35990.00
07/14/2014 09:15,2,1.523,ACTIVE,215.09,431.92,59.985,1405343706,"274151322000094","019011112586793",39.82,24.30,0,398.86,459.57,61.1,57.0,0.411,132337.1,132337.1,16142,0,0,0,L,1151911521,1,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405343724,35991.00
07/14/2014 09:15,2,2.297,ACTIVE,214.87,348.66,60.001,1405343706,"274151322000052","019011112586793",29.54,25.00,0,336.04,377.82,68.7,64.4,0.460,191236.2,191236.2,15748,0,0,0,L,1151911521,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405343725,35992.00
07/14/2014 09:15,2,2.264,ACTIVE,215.32,350.77,59.980,1405343706,"274151322000085","019011112586793",29.84,22.80,0,336.94,380.22,68.4,64.1,0.460,190253.4,190253.4,15703,0,0,0,L,1151911521,1,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405343725,35993.00
07/14/2014 09:15,2,2.232,ACTIVE,215.54,349.26,60.006,1405343706,"274151322000087","019011112586793",29.08,28.00,0,336.34,376.62,65.8,61.5,0.451,181927.1,181927.1,15747,0,0,0,L,1151911521,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405343726,35994.00
07/14/2014 09:15,2,2.254,ACTIVE,214.64,349.56,59.980,1405343706,"274151322000088","019011112586793",29.30,23.30,0,336.34,377.22,67.0,62.7,0.451,184601.7,184601.7,15724,0,0,0,L,1151911521,1,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405343727,35995.00
07/14/2014 09:15,2,2.367,ACTIVE,215.32,350.47,60.001,1405343706,"274151322000095","019011112586793",30.10,23.50,0,336.64,379.62,72.2,67.7,0.491,195307.6,195307.6,15772,0,0,0,L,1151911521,1,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405343728,35996.00
07/14/2014 09:15,2,1.527,ACTIVE,216.00,430.42,60.012,1405343706,"274151322000068","019011112586793",39.92,26.30,0,394.05,465.58,62.0,57.9,0.415,130385.9,130385.9,16192,0,0,0,L,1151911521,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405343729,35997.00
07/14/2014 09:15,2,2.277,ACTIVE,215.32,359.18,60.006,1405343706,"274151322000054","019011112586793",29.62,23.80,0,336.04,378.72,68.2,63.9,0.468,188482.4,188482.4,15852,0,0,0,L,1151911521,1,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405343730,35998.00
07/14/2014 09:30,1,5.297,ACTIVE,217.1,353.40,60.03,1405344604,"040051121000097","019011112586793",26.74,23,0.627,301.14,451.05,140.9,135.7,0.628,20380,20399.100000024,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405344607,35999.00
07/14/2014 09:30,1,5.379,ACTIVE,217.0,364.41,60.00,1405344604,"040051121000095","019011112586793",24.03,21,0.573,298.95,448.36,128.6,123.9,0.573,18251.5,18268.6,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405344608,36000.00
07/14/2014 09:30,1,3.464,ACTIVE,217.5,347.26,60.03,1405344604,"033051125000132","019011112586793",35.74,22,0.547,303.62,450.52,123.2,118.5,0.553,19334.400000036,19350.900000036,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405344609,36001.00
07/14/2014 09:30,1,3.415,ACTIVE,217.7,325.36,60.03,1405344604,"033051125000135","019011112586793",35.54,22,0.539,302.51,453.50,120.7,116.8,0.546,17210.899999964,17227.199999964,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405344610,36002.00
07/14/2014 09:30,1,5.289,ACTIVE,216.3,354.78,60.00,1405344604,"040051121000116","019011112586793",26.46,21,0.622,298.81,450.97,139.3,133.5,0.627,20040.100000011,20058.900000011,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405344612,36003.00
07/14/2014 09:30,1,5.458,ACTIVE,217.1,366.01,60.00,1405344604,"040051121000068","019011112586793",24.31,21,0.587,304.05,449.80,132.0,126.9,0.593,18517.2,18535,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405344613,36004.00
07/14/2014 09:30,1,3.976,ACTIVE,217.0,365.17,60.03,1405344604,"033051125000118","019011112586793",40.38,22,0.717,302.76,449.53,159.8,154.5,0.709,23711.3,23731.9,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405344614,36005.00
07/14/2014 09:30,1,3.992,ACTIVE,217.1,338.92,60.03,1405344604,"033051125000150","019011112586793",40.36,22,0.719,301.79,452.82,160.3,154.9,0.714,22662.199999988,22682.900000036,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405344615,36006.00
07/14/2014 09:30,1,4.999,ACTIVE,217.4,325.67,60.00,1405344604,"040051121000185","019011112586793",27.17,22,0.601,301.08,450.70,135.1,130.0,0.606,22898.1,22916.1,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405344617,36007.00
07/14/2014 09:30,1,5.408,ACTIVE,217.3,360.74,60.03,1405344604,"040051121000195","019011112586793",26.51,23,0.637,302.54,451.50,142.6,137.6,0.636,20164.600000025,20183.500000001,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405344618,36008.00
07/14/2014 09:30,2,5.453,ACTIVE,218.03,355.28,60.001,1405344604,"274151322000083","019011112586793",29.22,29.30,0,327.92,387.14,161.2,153.6,0.641,190630.6,190630.6,15807,0,0,0,L,1151911521,1,124.27,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405344619,36009.00
07/14/2014 09:30,2,5.951,ACTIVE,219.16,369.40,60.022,1405344604,"274151322000076","019011112586793",29.74,29.30,0,330.63,392.25,179.0,170.8,0.689,197225.4,197225.4,15786,0,0,0,L,1151911521,1,124.49,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405344620,36010.00
07/14/2014 09:30,2,3.715,ACTIVE,218.26,431.92,60.001,1405344604,"274151322000094","019011112586793",40.04,28.80,0,398.26,466.19,151.0,143.8,0.583,132357.4,132357.4,16143,0,0,0,L,1151911521,1,124.27,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405344621,36011.00
07/14/2014 09:30,2,5.605,ACTIVE,218.26,352.27,59.980,1405344604,"274151322000052","019011112586793",29.24,30.50,0,328.82,389.24,166.0,158.3,0.632,191258.8,191258.8,15749,0,0,0,L,1151911521,1,124.04,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405344622,36012.00
07/14/2014 09:30,2,5.539,ACTIVE,218.26,360.99,59.980,1405344604,"274151322000085","019011112586793",29.72,26.80,0,330.93,388.94,166.6,158.9,0.623,190276.0,190276.0,15704,0,0,0,L,1151911521,1,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405344623,36013.00
