ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2014 09:30,2,5.477,ACTIVE,218.26,364.59,60.006,1405344604,"274151322000087","019011112586793",28.59,32.80,0,328.82,387.44,158.7,151.2,0.605,181948.7,181948.7,15748,0,0,0,L,1151911521,1,124.72,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405344624,36014.00
07/14/2014 09:30,2,5.590,ACTIVE,218.26,351.67,60.001,1405344604,"274151322000088","019011112586793",28.96,27.00,0,329.73,388.94,163.9,156.2,0.605,184623.9,184623.9,15725,0,0,0,L,1151911521,1,124.94,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405344625,36015.00
07/14/2014 09:30,2,5.807,ACTIVE,218.26,357.38,60.006,1405344604,"274151322000095","019011112586793",29.92,28.50,0,330.03,391.64,175.8,167.8,0.650,195331.4,195331.4,15773,0,0,0,L,1151911521,1,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405344626,36016.00
07/14/2014 09:30,2,3.777,ACTIVE,219.39,425.91,60.012,1405344604,"274151322000068","019011112586793",39.62,30.00,0,402.77,470.39,151.1,143.9,0.561,130406.2,130406.2,16193,0,0,0,L,1151911521,1,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405344627,36017.00
07/14/2014 09:30,2,5.607,ACTIVE,218.26,360.69,60.001,1405344604,"274151322000054","019011112586793",29.18,28.30,0,327.92,389.54,165.7,158.0,0.623,188504.9,188504.9,15853,0,0,0,L,1151911521,1,124.72,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405344627,36018.00
07/14/2014 09:45,1,4.323,ACTIVE,216.2,335.45,60.03,1405345504,"040051121000097","019011112586793",25.95,26,0.496,315.40,382.59,111.6,107.0,0.511,20399.100000024,20432,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405345508,36019.00
07/14/2014 09:45,1,4.252,ACTIVE,215.4,339.62,60.03,1405345504,"040051121000095","019011112586793",23.62,24,0.443,299.66,448.15,99.9,95.1,0.457,18268.6,18298.5,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405345509,36020.00
07/14/2014 09:45,1,2.732,ACTIVE,215.8,352.38,60.03,1405345504,"033051125000132","019011112586793",34.75,25,0.418,303.49,451.24,94.4,89.9,0.440,19350.900000036,19379.300000012,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405345510,36021.00
07/14/2014 09:45,1,2.644,ACTIVE,215.8,346.05,60.03,1405345504,"033051125000135","019011112586793",34.51,25,0.406,302.00,453.98,90.8,87.1,0.424,17227.199999964,17255.299999964,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405345511,36022.00
07/14/2014 09:45,1,4.111,ACTIVE,215.0,353.26,60.03,1405345504,"040051121000116","019011112586793",25.81,24,0.469,315.78,380.74,105.5,100.7,0.482,20058.900000011,20091.200000011,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405345513,36023.00
07/14/2014 09:45,1,4.048,ACTIVE,215.8,350.26,60.07,1405345504,"040051121000068","019011112586793",23.82,24,0.427,303.27,449.85,95.9,91.7,0.446,18535,18565.4,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405345514,36024.00
07/14/2014 09:45,1,2.884,ACTIVE,215.6,350.57,60.03,1405345504,"033051125000118","019011112586793",39.59,25,0.509,311.99,389.46,113.6,109.1,0.517,23731.9,23769.1,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405345515,36025.00
07/14/2014 09:45,1,2.857,ACTIVE,216.3,358.90,60.03,1405345504,"033051125000150","019011112586793",39.41,25,0.502,312.74,390.21,112.0,108.1,0.514,22682.900000036,22719.900000036,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405345516,36026.00
07/14/2014 09:45,1,3.797,ACTIVE,216.0,347.45,60.03,1405345504,"040051121000185","019011112586793",25.97,26,0.436,302.21,451.12,98.1,93.6,0.452,22916.1,22947.6,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405345518,36027.00
07/14/2014 09:45,1,3.829,ALERT,215.5,352.86,60.03,1405345504,"040051121000195","019011112586793",25.71,26,0.435,302.74,450.66,97.9,93.4,0.453,20183.500000001,20216.199999989,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1405345519,36028.00
07/14/2014 09:45,2,4.488,ACTIVE,217.13,358.88,60.028,1405345504,"274151322000083","019011112586793",28.65,33.80,0,329.43,395.25,130.2,123.7,0.521,190668.2,190668.2,15808,0,0,0,L,1151911521,1,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405345520,36029.00
07/14/2014 09:45,2,4.842,ACTIVE,218.03,366.70,60.022,1405345504,"274151322000076","019011112586793",28.94,35.00,0,336.64,400.36,141.8,135.0,0.548,197266.8,197266.8,15787,0,0,0,L,1151911521,1,124.27,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405345521,36030.00
07/14/2014 09:45,2,3.066,ACTIVE,217.58,428.61,60.043,1405345504,"274151322000094","019011112586793",38.80,32.80,0,403.37,464.98,120.8,114.6,0.464,132392.5,132392.5,16144,0,0,0,L,1151911521,1,123.59,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405345522,36031.00
07/14/2014 09:45,2,4.561,ACTIVE,217.35,364.29,60.028,1405345504,"274151322000052","019011112586793",28.67,36.00,0,333.63,396.45,132.3,125.8,0.499,191297.2,191297.2,15750,0,0,0,L,1151911521,1,123.36,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405345523,36032.00
07/14/2014 09:45,2,4.529,ACTIVE,217.35,365.49,60.022,1405345504,"274151322000085","019011112586793",28.92,31.50,0,335.44,397.66,132.6,126.1,0.499,190314.6,190314.6,15705,0,0,0,L,1151911521,1,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405345524,36033.00
07/14/2014 09:45,2,4.465,ACTIVE,217.35,362.79,60.043,1405345504,"274151322000087","019011112586793",27.59,39.30,0,330.93,394.05,124.7,118.4,0.464,181985.2,181985.2,15749,0,0,0,L,1151911521,1,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405345525,36034.00
07/14/2014 09:45,2,4.506,ACTIVE,216.90,364.89,60.028,1405345504,"274151322000088","019011112586793",28.45,32.40,0,329.73,396.45,129.6,123.2,0.486,184661.8,184661.8,15726,0,0,0,L,1151911521,1,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405345526,36035.00
07/14/2014 09:45,2,4.752,ACTIVE,217.35,365.80,60.033,1405345504,"274151322000095","019011112586793",29.20,33.80,0,334.24,399.76,140.4,133.6,0.526,195372.2,195372.2,15774,0,0,0,L,1151911521,1,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405345527,36036.00
07/14/2014 09:45,2,3.006,ACTIVE,218.26,428.31,60.033,1405345504,"274151322000068","019011112586793",39.62,35.60,0,396.75,467.99,119.0,112.9,0.442,130441.3,130441.3,16194,0,0,0,L,1151911521,1,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405345528,36037.00
07/14/2014 09:45,2,4.496,ACTIVE,217.13,362.19,60.028,1405345504,"274151322000054","019011112586793",28.78,33.00,0,333.03,397.66,131.0,124.5,0.491,188543.3,188543.3,15854,0,0,0,L,1151911521,1,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405345529,36038.00
07/14/2014 10:00,1,2.667,ACTIVE,214.0,341.46,60.03,1405346404,"040051121000097","019011112586793",26.76,25,0.314,311.68,363.60,71.0,67.0,0.339,20432,20449.900000036,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405346407,36039.00
07/14/2014 10:00,1,2.878,ALERT,214.3,350.30,60.03,1405346404,"040051121000095","019011112586793",21.17,23,0.324,293.72,446.65,60.6,56.9,0.414,18298.5,18313.5,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405346408,36040.00
07/14/2014 10:00,1,1.844,ACTIVE,214.3,353.47,60.03,1405346404,"033051125000132","019011112586793",29.84,25,0.345,297.21,449.76,54.7,58.2,0.218,19379.300000012,19393.800000012,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405346410,36041.00
07/14/2014 10:00,1,1.815,ACTIVE,214.9,415.95,60.03,1405346404,"033051125000135","019011112586793",30.25,24,0.302,296.38,452.79,54.6,51.0,0.085,17255.299999964,17269.799999964,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405346411,36042.00
07/14/2014 10:00,1,2.664,ACTIVE,214.1,338.84,60.03,1405346404,"040051121000116","019011112586793",26.67,23,0.309,311.86,360.14,70.7,65.9,0.336,20091.200000011,20108.900000011,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405346413,36043.00
07/14/2014 10:00,1,2.706,ACTIVE,214.9,330.44,60.03,1405346404,"040051121000068","019011112586793",24.28,23,0.286,297.78,450.67,65.3,61.3,0.319,18565.4,18581,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405346414,36044.00
07/14/2014 10:00,1,1.973,ACTIVE,214.0,330.10,60.03,1405346404,"033051125000118","019011112586793",40.34,24,0.354,311.14,364.47,79.2,75.6,0.374,23769.1,23789.3,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405346415,36045.00
07/14/2014 10:00,1,1.969,ACTIVE,214.6,328.34,60.03,1405346404,"033051125000150","019011112586793",40.31,24,0.353,310.28,364.05,79.0,75.6,0.378,22719.900000036,22740.300000012,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405346416,36046.00
07/14/2014 10:00,1,2.623,ACTIVE,214.5,322.49,60.03,1405346404,"040051121000185","019011112586793",26.12,25,0.300,312.74,359.24,68.2,64.1,0.327,22947.6,22964.6,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405346418,36047.00
07/14/2014 10:00,1,2.641,ACTIVE,214.7,325.33,60.03,1405346404,"040051121000195","019011112586793",26.27,25,0.305,312.47,358.36,69.0,65.2,0.331,20216.199999989,20233.699999989,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405346419,36048.00
07/14/2014 10:00,2,2.781,ACTIVE,214.87,346.26,60.022,1405346404,"274151322000083","019011112586793",29.28,33.00,0,331.53,373.61,82.5,77.7,0.336,190689.1,190689.1,15809,0,0,0,L,1151911521,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405346420,36049.00
07/14/2014 10:00,2,2.955,ACTIVE,216.00,352.57,60.022,1405346404,"274151322000076","019011112586793",29.96,33.80,0,333.33,376.92,89.6,84.6,0.336,197289.6,197289.6,15788,0,0,0,L,1151911521,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405346421,36050.00
07/14/2014 10:00,2,1.877,ACTIVE,215.09,436.43,60.028,1405346404,"274151322000094","019011112586793",39.62,29.80,0,393.75,466.79,75.4,70.9,0.526,132411.6,132411.6,16145,0,0,0,L,1151911521,1,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405346422,36051.00
07/14/2014 10:00,2,2.811,ACTIVE,215.09,349.56,60.028,1405346404,"274151322000052","019011112586793",29.36,34.80,0,330.03,374.81,83.5,78.7,0.318,191318.5,191318.5,15751,0,0,0,L,1151911521,1,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405346423,36052.00
07/14/2014 10:00,2,2.826,ACTIVE,215.32,351.07,60.028,1405346404,"274151322000085","019011112586793",29.26,30.80,0,331.83,374.81,83.8,78.9,0.318,190336.0,190336.0,15706,0,0,0,L,1151911521,1,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405346424,36053.00
07/14/2014 10:00,2,2.775,ACTIVE,215.32,364.29,60.028,1405346404,"274151322000087","019011112586793",28.25,38.60,0,330.03,380.52,79.3,74.6,0.548,182005.2,182005.2,15750,0,0,0,L,1151911521,1,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405346425,36054.00
07/14/2014 10:00,2,2.773,ACTIVE,214.87,350.77,60.022,1405346404,"274151322000088","019011112586793",29.16,31.80,0,331.23,373.91,81.8,77.0,0.309,184682.7,184682.7,15727,0,0,0,L,1151911521,1,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405346426,36055.00
07/14/2014 10:00,2,2.932,ACTIVE,214.87,348.96,60.028,1405346404,"274151322000095","019011112586793",29.86,32.40,0,332.13,376.01,88.6,83.6,0.331,195394.8,195394.8,15775,0,0,0,L,1151911521,1,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405346426,36056.00
07/14/2014 10:00,2,1.875,ACTIVE,216.00,438.53,60.022,1405346404,"274151322000068","019011112586793",39.84,32.40,0,394.35,471.90,75.4,70.8,0.517,130460.5,130460.5,16195,0,0,0,L,1151911521,1,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405346427,36057.00
07/14/2014 10:00,2,2.773,ACTIVE,215.09,351.07,60.012,1405346404,"274151322000054","019011112586793",29.70,32.40,0,331.53,374.81,83.4,78.6,0.318,188564.4,188564.4,15855,0,0,0,L,1151911521,1,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405346428,36058.00
07/14/2014 10:15,1,1.963,ACTIVE,213.9,347.21,60.00,1405347304,"040051121000097","019011112586793",26.50,24,0.327,299.61,450.46,51.7,51.9,0.421,20449.900000036,20463.800000012,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405347307,36059.00
07/14/2014 10:15,1,1.990,ACTIVE,213.4,360.58,60.00,1405347304,"040051121000095","019011112586793",24.02,22,0.277,294.47,446.63,47.5,35.9,0.321,18313.5,18325.7,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405347308,36060.00
07/14/2014 10:15,1,1.281,ACTIVE,213.4,374.23,60.00,1405347304,"033051125000132","019011112586793",35.31,24,0.289,298.74,448.34,45.0,47.2,0.210,19393.800000012,19405.400000036,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405347309,36061.00
07/14/2014 10:15,1,1.260,ACTIVE,213.7,365.54,60.00,1405347304,"033051125000135","019011112586793",35.07,24,0.282,301.41,450.82,44.0,35.1,0.303,17269.799999964,17281.299999964,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405347310,36062.00
07/14/2014 10:15,1,1.962,ACTIVE,212.9,390.40,60.00,1405347304,"040051121000116","019011112586793",26.56,23,0.317,299.26,448.66,51.8,51.9,0.234,20108.900000011,20121.800000011,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405347312,36063.00
07/14/2014 10:15,1,1.965,ACTIVE,214.0,406.42,59.96,1405347304,"040051121000068","019011112586793",24.19,23,0.290,298.99,450.21,47.3,37.0,0.135,18581,18593.4,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405347313,36064.00
07/14/2014 10:15,1,1.520,ACTIVE,213.4,377.15,60.00,1405347304,"033051125000118","019011112586793",36.11,23,0.303,300.39,451.15,54.6,66.5,0.157,23789.3,23804.5,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405347314,36065.00
07/14/2014 10:15,1,1.520,ACTIVE,213.3,425.88,60.00,1405347304,"033051125000150","019011112586793",36.11,24,0.340,300.08,453.94,54.6,54.2,0.129,22740.300000012,22755.5,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405347316,36066.00
07/14/2014 10:15,1,1.937,ACTIVE,213.7,372.12,60.00,1405347304,"040051121000185","019011112586793",25.70,25,0.321,300.06,449.61,49.5,50.0,0.298,22964.6,22977.1,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405347317,36067.00
07/14/2014 10:15,1,1.917,ACTIVE,213.8,392.99,60.00,1405347304,"040051121000195","019011112586793",26.11,25,0.316,300.39,449.36,49.8,40.9,0.216,20233.699999989,20246.199999989,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405347318,36068.00
07/14/2014 10:15,2,2.033,ACTIVE,214.64,348.06,59.996,1405347304,"274151322000083","019011112586793",29.38,29.50,0,330.03,378.72,60.5,56.4,0.433,190705.4,190705.4,15810,0,0,0,L,1151911521,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405347319,36069.00
07/14/2014 10:15,2,2.166,ACTIVE,215.77,351.37,59.980,1405347304,"274151322000076","019011112586793",29.78,30.50,0,331.23,381.12,65.3,61.1,0.451,197307.3,197307.3,15789,0,0,0,L,1151911521,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405347320,36070.00
07/14/2014 10:15,2,1.389,ACTIVE,215.09,420.20,59.985,1405347304,"274151322000094","019011112586793",39.12,28.30,0,398.86,461.08,55.4,51.5,0.371,132426.4,132426.4,16146,0,0,0,L,1151911521,1,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405347321,36071.00
07/14/2014 10:15,2,2.066,ACTIVE,215.09,349.26,59.969,1405347304,"274151322000052","019011112586793",29.22,31.30,0,328.22,379.02,61.1,57.1,0.424,191335.0,191335.0,15752,0,0,0,L,1151911521,1,122.01,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405347322,36072.00
07/14/2014 10:15,2,2.051,ACTIVE,215.54,347.76,59.969,1405347304,"274151322000085","019011112586793",29.44,27.50,0,330.03,379.02,61.1,57.1,0.415,190352.5,190352.5,15707,0,0,0,L,1151911521,1,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405347323,36073.00
07/14/2014 10:15,2,2.021,ACTIVE,215.09,353.77,59.980,1405347304,"274151322000087","019011112586793",28.53,38.20,0,335.14,379.32,58.5,54.5,0.402,182020.9,182020.9,15751,0,0,0,L,1151911521,1,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405347324,36074.00
07/14/2014 10:15,2,2.023,ACTIVE,214.64,348.66,59.975,1405347304,"274151322000088","019011112586793",29.00,28.30,0,329.73,379.02,59.4,55.4,0.398,184698.8,184698.8,15728,0,0,0,L,1151911521,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405347325,36075.00
07/14/2014 10:15,2,2.141,ACTIVE,214.87,348.66,59.975,1405347304,"274151322000095","019011112586793",29.84,28.80,0,329.43,379.62,64.7,60.5,0.438,195412.3,195412.3,15776,0,0,0,L,1151911521,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405347326,36076.00
07/14/2014 10:15,2,1.326,ACTIVE,215.54,437.33,59.990,1405347304,"274151322000068","019011112586793",40.65,30.80,0,396.45,464.68,54.5,50.7,0.371,130475.3,130475.3,16196,0,0,0,L,1151911521,1,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405347327,36077.00
07/14/2014 10:15,2,2.053,ACTIVE,215.09,350.47,59.975,1405347304,"274151322000054","019011112586793",29.26,28.80,0,327.62,380.22,60.8,56.8,0.420,188580.9,188580.9,15856,0,0,0,L,1151911521,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405347328,36078.00
07/14/2014 10:30,1,1.478,ACTIVE,213.6,323.75,60.03,1405348204,"040051121000097","019011112586793",26.30,24,0.248,304.66,447.21,38.6,31.7,0.295,20463.800000012,20474,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405348206,36079.00
07/14/2014 10:30,1,1.507,ACTIVE,212.7,368.64,60.03,1405348204,"040051121000095","019011112586793",23.86,22,0.201,309.43,435.77,35.7,26.8,0.102,18325.7,18334.6,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405348207,36080.00
07/14/2014 10:30,1,0.961,ACTIVE,213.7,364.69,60.03,1405348204,"033051125000132","019011112586793",35.15,23,0.200,315.53,440.62,33.6,25.8,0.193,19405.400000036,19414,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405348209,36081.00
07/14/2014 10:30,1,0.946,ACTIVE,213.1,374.77,60.03,1405348204,"033051125000135","019011112586793",34.91,23,0.192,315.09,443.34,32.8,34.0,0.083,17281.299999964,17290.099999964,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405348210,36082.00
07/14/2014 10:30,1,1.490,ACTIVE,212.6,334.18,60.03,1405348204,"040051121000116","019011112586793",26.25,22,0.242,309.07,443.21,38.9,38.9,0.273,20121.800000011,20131.700000011,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405348211,36083.00
07/14/2014 10:30,1,1.482,ACTIVE,212.7,366.16,60.03,1405348204,"040051121000068","019011112586793",23.80,22,0.218,314.93,437.02,35.1,34.3,0.206,18593.4,18602.400000036,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405348212,36084.00
07/14/2014 10:30,1,1.091,ACTIVE,212.6,364.94,60.03,1405348204,"033051125000118","019011112586793",39.82,23,0.288,300.10,448.49,43.2,43.7,0.235,23804.5,23816,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405348214,36085.00
07/14/2014 10:30,1,1.096,ACTIVE,212.6,359.85,60.03,1405348204,"033051125000150","019011112586793",39.75,23,0.266,297.67,450.68,43.3,43.4,0.305,22755.5,22767,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405348215,36086.00
07/14/2014 10:30,1,1.431,ACTIVE,213.0,367.53,60.03,1405348204,"040051121000185","019011112586793",25.71,24,0.218,313.34,438.44,36.6,28.1,0.159,22977.1,22986.6,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405348216,36087.00
07/14/2014 10:30,1,1.423,ACTIVE,212.8,370.63,60.03,1405348204,"040051121000195","019011112586793",25.85,24,0.223,314.14,441.80,36.6,30.0,0.216,20246.199999989,20255.900000037,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405348217,36088.00
07/14/2014 10:30,2,1.527,ACTIVE,213.96,353.47,60.017,1405348204,"274151322000083","019011112586793",29.24,28.00,0,334.54,371.21,45.2,41.7,0.323,190717.6,190717.6,15811,0,0,0,L,1151911521,1,121.78,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405348218,36089.00
07/14/2014 10:30,2,1.643,ACTIVE,214.64,355.58,60.017,1405348204,"274151322000076","019011112586793",29.44,28.50,0,334.24,373.91,49.0,45.4,0.331,197320.5,197320.5,15790,0,0,0,L,1151911521,1,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405348219,36090.00
07/14/2014 10:30,2,1.043,ACTIVE,214.41,419.30,60.022,1405348204,"274151322000094","019011112586793",39.10,27.50,0,335.14,454.76,41.4,38.1,0.287,132437.3,132437.3,16147,0,0,0,L,1151911521,1,122.01,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405348220,36091.00
07/14/2014 10:30,2,1.562,ACTIVE,213.96,349.56,60.022,1405348204,"274151322000052","019011112586793",29.02,29.50,0,333.63,371.51,45.9,42.4,0.309,191347.3,191347.3,15753,0,0,0,L,1151911521,1,121.33,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405348221,36092.00
07/14/2014 10:30,2,1.535,ACTIVE,214.41,353.77,60.017,1405348204,"274151322000085","019011112586793",29.32,26.50,0,335.44,371.81,45.6,42.1,0.305,190364.8,190364.8,15708,0,0,0,L,1151911521,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405348222,36093.00
07/14/2014 10:30,2,1.533,ACTIVE,214.19,349.26,60.017,1405348204,"274151322000087","019011112586793",28.25,37.50,0,334.84,370.30,43.9,40.4,0.292,182032.7,182032.7,15752,0,0,0,L,1151911521,1,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405348223,36094.00
07/14/2014 10:30,2,1.490,ACTIVE,213.96,348.36,60.022,1405348204,"274151322000088","019011112586793",29.24,27.00,0,334.54,370.90,44.2,40.7,0.292,184710.7,184710.7,15729,0,0,0,L,1151911521,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405348224,36095.00
07/14/2014 10:30,2,1.615,ACTIVE,214.19,343.25,60.017,1405348204,"274151322000095","019011112586793",29.56,27.30,0,334.24,372.71,48.4,44.8,0.323,195425.4,195425.4,15777,0,0,0,L,1151911521,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405348225,36096.00
07/14/2014 10:30,2,1.031,ACTIVE,215.09,429.52,60.006,1405348204,"274151322000068","019011112586793",40.10,29.80,0,335.74,452.36,41.9,38.5,0.270,130486.4,130486.4,16197,0,0,0,L,1151911521,1,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405348226,36097.00
07/14/2014 10:30,2,1.529,ACTIVE,214.19,343.25,60.017,1405348204,"274151322000054","019011112586793",29.32,27.50,0,333.93,371.51,45.5,41.9,0.309,188593.1,188593.1,15857,0,0,0,L,1151911521,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405348227,36098.00
07/14/2014 10:45,1,1.280,ACTIVE,214.3,356.43,60.03,1405349104,"040051121000097","019011112586793",26.64,22,0.194,313.80,443.49,33.9,34.5,0.146,20474,20481.199999988,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405349106,36099.00
07/14/2014 10:45,1,1.335,ACTIVE,214.1,350.14,60.03,1405349104,"040051121000095","019011112586793",23.70,20,0.216,308.79,440.17,31.4,26.5,0.286,18334.6,18341,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405349108,36100.00
07/14/2014 10:45,1,0.856,ACTIVE,214.7,396.46,60.03,1405349104,"033051125000132","019011112586793",34.68,22,0.180,315.30,443.48,29.5,16.0,0.229,19414,19420.300000012,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405349109,36101.00
07/14/2014 10:45,1,0.827,ACTIVE,214.8,329.10,60.03,1405349104,"033051125000135","019011112586793",35.13,22,0.254,313.20,444.74,28.9,26.7,0.308,17290.099999964,17296.199999964,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405349110,36102.00
07/14/2014 10:45,1,1.307,ACTIVE,214.1,374.59,60.00,1405349104,"040051121000116","019011112586793",26.49,20,0.199,308.90,442.01,34.4,33.7,0.089,20131.700000011,20138.900000011,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405349112,36103.00
07/14/2014 10:45,1,1.303,ACTIVE,215.1,326.37,60.00,1405349104,"040051121000068","019011112586793",23.90,20,0.212,314.34,442.58,31.0,24.0,0.252,18602.400000036,18608.800000012,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405349113,36104.00
07/14/2014 10:45,1,0.969,ACTIVE,214.8,378.18,60.03,1405349104,"033051125000118","019011112586793",39.76,22,0.225,317.77,443.82,38.3,30.4,0.161,23816,23824.4,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405349114,36105.00
07/14/2014 10:45,1,0.978,ACTIVE,215.1,349.79,60.03,1405349104,"033051125000150","019011112586793",39.72,22,0.235,315.97,444.78,38.6,38.7,0.269,22767,22775.300000012,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405349115,36106.00
07/14/2014 10:45,1,1.277,ACTIVE,214.7,344.75,60.03,1405349104,"040051121000185","019011112586793",25.54,22,0.204,313.47,443.20,32.4,26.2,0.182,22986.6,22993.3,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405349117,36107.00
07/14/2014 10:45,1,1.261,ACTIVE,214.9,353.75,60.03,1405349104,"040051121000195","019011112586793",25.83,22,0.206,313.78,443.53,32.4,25.6,0.151,20255.900000037,20262.699999989,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405349118,36108.00
07/14/2014 10:45,2,1.334,ACTIVE,214.64,353.17,59.996,1405349104,"274151322000083","019011112586793",29.38,26.30,0,334.54,363.09,39.7,36.4,0.278,190726.5,190726.5,15812,0,0,0,L,1151911521,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405349119,36109.00
07/14/2014 10:45,2,1.430,ACTIVE,215.32,351.67,60.006,1405349104,"274151322000076","019011112586793",29.74,26.80,0,336.04,365.19,43.0,39.6,0.301,197330.2,197330.2,15791,0,0,0,L,1151911521,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405349120,36110.00
07/14/2014 10:45,2,0.910,ACTIVE,215.09,420.80,60.006,1405349104,"274151322000094","019011112586793",39.12,26.30,0,333.03,445.15,35.9,32.7,0.234,132445.3,132445.3,16148,0,0,0,L,1151911521,1,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405349121,36111.00
07/14/2014 10:45,2,1.369,ACTIVE,214.64,352.27,60.001,1405349104,"274151322000052","019011112586793",29.14,27.80,0,333.93,363.99,40.4,37.1,0.270,191356.4,191356.4,15754,0,0,0,L,1151911521,1,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405349122,36112.00
07/14/2014 10:45,2,1.334,ACTIVE,215.32,351.67,60.001,1405349104,"274151322000085","019011112586793",29.52,24.80,0,335.44,363.99,39.9,36.6,0.261,190373.7,190373.7,15709,0,0,0,L,1151911521,1,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405349123,36113.00
07/14/2014 10:45,2,1.328,ACTIVE,214.87,347.76,60.006,1405349104,"274151322000087","019011112586793",28.77,36.30,0,334.84,362.79,38.6,35.4,0.252,182041.3,182041.3,15753,0,0,0,L,1151911521,1,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405349124,36114.00
07/14/2014 10:45,2,1.322,ACTIVE,214.64,351.67,60.001,1405349104,"274151322000088","019011112586793",28.86,25.50,0,334.84,363.39,38.6,35.4,0.256,184719.3,184719.3,15730,0,0,0,L,1151911521,1,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405349125,36115.00
07/14/2014 10:45,2,1.420,ACTIVE,214.87,354.07,59.996,1405349104,"274151322000095","019011112586793",29.52,25.50,0,334.54,364.89,42.5,39.1,0.287,195434.9,195434.9,15778,0,0,0,L,1151911521,1,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405349126,36116.00
07/14/2014 10:45,2,0.914,ACTIVE,215.77,427.11,60.001,1405349104,"274151322000068","019011112586793",39.82,28.30,0,334.54,449.95,36.9,33.7,0.239,130494.5,130494.5,16198,0,0,0,L,1151911521,1,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405349127,36117.00
07/14/2014 10:45,2,1.334,ACTIVE,214.87,354.07,59.996,1405349104,"274151322000054","019011112586793",29.48,26.00,0,334.54,364.29,39.8,36.5,0.270,188602.0,188602.0,15858,0,0,0,L,1151911521,1,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405349127,36118.00
07/14/2014 11:00,1,1.490,ACTIVE,213.3,353.74,60.00,1405350004,"040051121000097","019011112586793",26.94,22,0.244,314.47,443.48,39.9,34.5,0.235,20481.199999988,20489.100000024,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350006,36119.00
07/14/2014 11:00,1,1.541,ACTIVE,213.2,339.64,60.03,1405350004,"040051121000095","019011112586793",24.00,20,0.224,310.15,440.70,36.8,34.0,0.218,18341,18347.7,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350007,36120.00
07/14/2014 11:00,1,0.984,ACTIVE,214.3,341.32,60.00,1405350004,"033051125000132","019011112586793",35.54,21,0.222,315.11,443.66,34.8,35.2,0.236,19420.300000012,19427.100000024,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350009,36121.00
07/14/2014 11:00,1,0.979,ACTIVE,214.5,367.57,60.00,1405350004,"033051125000135","019011112586793",35.04,21,0.216,314.56,444.80,34.1,26.7,0.213,17296.199999964,17302.899999964,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350010,36122.00
07/14/2014 11:00,1,1.529,ACTIVE,213.9,376.34,60.00,1405350004,"040051121000116","019011112586793",26.57,20,0.251,311.70,442.00,40.4,40.9,0.134,20138.900000011,20146.400000011,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350011,36123.00
07/14/2014 11:00,1,1.508,ACTIVE,213.8,400.83,60.03,1405350004,"040051121000068","019011112586793",24.29,20,0.208,316.84,442.64,36.4,31.3,0.070,18608.800000012,18615.699999988,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350013,36124.00
07/14/2014 11:00,1,1.134,ACTIVE,214.0,332.94,60.03,1405350004,"033051125000118","019011112586793",40.01,21,0.300,317.50,441.53,45.1,36.8,0.354,23824.4,23833.3,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350014,36125.00
07/14/2014 11:00,1,1.146,ACTIVE,213.8,415.32,60.00,1405350004,"033051125000150","019011112586793",39.87,21,0.275,317.00,443.20,45.4,48.0,0.102,22775.300000012,22784.400000036,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350015,36126.00
07/14/2014 11:00,1,1.493,ACTIVE,213.9,368.51,60.00,1405350004,"040051121000185","019011112586793",26.01,21,0.233,314.53,443.01,38.6,29.8,0.194,22993.3,23000.7,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350017,36127.00
07/14/2014 11:00,1,1.496,ACTIVE,214.2,370.66,60.03,1405350004,"040051121000195","019011112586793",25.94,22,0.228,316.25,443.53,38.6,39.4,0.203,20262.699999989,20270.199999989,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350018,36128.00
07/14/2014 11:00,2,1.564,ACTIVE,213.96,354.37,60.001,1405350004,"274151322000083","019011112586793",29.34,25.50,0,333.93,364.59,46.5,42.9,0.331,190735.9,190735.9,15813,0,0,0,L,1151911521,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350019,36129.00
07/14/2014 11:00,2,1.660,ACTIVE,214.41,353.47,59.996,1405350004,"274151322000076","019011112586793",29.96,25.80,0,334.84,369.40,50.5,46.8,0.345,197340.5,197340.5,15792,0,0,0,L,1151911521,1,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350020,36130.00
07/14/2014 11:00,2,1.059,ACTIVE,213.96,424.71,60.001,1405350004,"274151322000094","019011112586793",39.30,26.00,0,332.73,449.35,42.0,38.6,0.283,132453.9,132453.9,16149,0,0,0,L,1151911521,1,122.01,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350021,36131.00
07/14/2014 11:00,2,1.592,ACTIVE,214.19,354.97,60.006,1405350004,"274151322000052","019011112586793",29.26,26.50,0,333.63,364.89,47.2,43.7,0.318,191366.0,191366.0,15755,0,0,0,L,1151911521,1,121.55,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350022,36132.00
07/14/2014 11:00,2,1.576,ACTIVE,213.96,348.96,59.990,1405350004,"274151322000085","019011112586793",29.26,24.50,0,334.84,364.89,46.7,43.1,0.309,190383.3,190383.3,15710,0,0,0,L,1151911521,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350023,36133.00
07/14/2014 11:00,2,1.559,ACTIVE,213.96,347.76,60.001,1405350004,"274151322000087","019011112586793",28.69,35.60,0,334.24,364.59,45.3,41.8,0.318,182050.5,182050.5,15754,0,0,0,L,1151911521,1,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350024,36134.00
07/14/2014 11:00,2,1.539,ACTIVE,213.51,353.77,60.001,1405350004,"274151322000088","019011112586793",29.10,25.00,0,333.63,364.29,45.3,41.8,0.296,184728.5,184728.5,15731,0,0,0,L,1151911521,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350025,36135.00
07/14/2014 11:00,2,1.656,ACTIVE,214.64,349.26,60.017,1405350004,"274151322000095","019011112586793",29.60,24.80,0,333.63,365.80,49.7,46.0,0.327,195445.0,195445.0,15779,0,0,0,L,1151911521,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350025,36136.00
07/14/2014 11:00,2,1.082,ACTIVE,214.64,425.61,60.001,1405350004,"274151322000068","019011112586793",39.24,27.80,0,331.83,445.15,43.0,39.6,0.283,130503.2,130503.2,16199,0,0,0,L,1151911521,1,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350026,36137.00
07/14/2014 11:00,2,1.562,ACTIVE,214.41,353.17,60.001,1405350004,"274151322000054","019011112586793",29.42,25.30,0,333.33,365.49,46.6,43.0,0.318,188611.5,188611.5,15859,0,0,0,L,1151911521,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350027,36138.00
07/14/2014 11:15,1,2.361,ACTIVE,214.4,356.76,60.03,1405350904,"040051121000097","019011112586793",26.76,22,0.317,298.72,449.09,62.8,47.1,0.444,20489.100000024,20500.600000024,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350907,36139.00
07/14/2014 11:15,1,2.383,ACTIVE,213.9,427.77,60.03,1405350904,"040051121000095","019011112586793",24.17,20,0.271,297.29,445.96,57.3,41.8,0.083,18347.7,18358,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350909,36140.00
07/14/2014 11:15,1,1.538,ACTIVE,214.3,345.40,60.03,1405350904,"033051125000132","019011112586793",35.61,22,0.306,305.24,448.42,54.5,48.8,0.393,19427.100000024,19436.900000036,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350910,36141.00
07/14/2014 11:15,1,1.500,ACTIVE,214.2,377.88,60.00,1405350904,"033051125000135","019011112586793",35.80,22,0.338,304.55,450.36,53.4,53.5,0.283,17302.899999964,17312.699999964,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350911,36142.00
07/14/2014 11:15,1,2.348,ACTIVE,213.8,356.41,60.03,1405350904,"040051121000116","019011112586793",26.90,20,0.380,294.76,447.91,62.8,69.4,0.265,20146.400000011,20157.900000011,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350912,36143.00
07/14/2014 11:15,1,2.372,ACTIVE,214.3,395.23,60.00,1405350904,"040051121000068","019011112586793",24.30,21,0.291,300.67,447.60,57.3,43.0,0.323,18615.699999988,18626.199999988,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350914,36144.00
07/14/2014 11:15,1,1.841,ACTIVE,214.0,397.95,60.03,1405350904,"033051125000118","019011112586793",29.76,22,0.268,300.59,448.33,54.5,43.4,0.262,23833.3,23845.3,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350915,36145.00
07/14/2014 11:15,1,1.847,ACTIVE,213.9,307.27,60.00,1405350904,"033051125000150","019011112586793",29.81,22,0.344,299.56,450.44,54.8,60.7,0.343,22784.400000036,22796.400000036,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350916,36146.00
07/14/2014 11:15,1,2.333,ACTIVE,214.7,410.22,60.00,1405350904,"040051121000185","019011112586793",26.20,22,0.311,297.79,448.49,60.8,45.5,0.272,23000.7,23011.7,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350918,36147.00
07/14/2014 11:15,1,2.329,ACTIVE,214.4,403.34,60.00,1405350904,"040051121000195","019011112586793",26.38,22,0.368,301.20,448.68,61.1,54.3,0.136,20270.199999989,20281.199999989,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350919,36148.00
07/14/2014 11:15,2,2.461,ACTIVE,214.87,356.78,59.996,1405350904,"274151322000083","019011112586793",29.34,26.30,0,334.84,377.22,73.0,68.6,0.521,190749.6,190749.6,15814,0,0,0,L,1151911521,1,122.23,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350920,36149.00
07/14/2014 11:15,2,2.586,ACTIVE,215.32,351.97,59.990,1405350904,"274151322000076","019011112586793",30.20,26.50,0,335.44,380.52,78.9,74.2,0.557,197355.4,197355.4,15793,0,0,0,L,1151911521,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350921,36150.00
07/14/2014 11:15,2,1.660,ACTIVE,214.87,424.71,59.996,1405350904,"274151322000094","019011112586793",39.52,26.50,0,400.96,460.47,66.5,62.3,0.464,132466.2,132466.2,16150,0,0,0,L,1151911521,1,122.23,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350922,36151.00
07/14/2014 11:15,2,2.473,ACTIVE,215.09,349.26,59.996,1405350904,"274151322000052","019011112586793",29.52,27.00,0,334.54,377.52,73.9,69.4,0.499,191379.9,191379.9,15756,0,0,0,L,1151911521,1,122.23,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350923,36152.00
07/14/2014 11:15,2,2.449,ACTIVE,215.32,349.86,59.990,1405350904,"274151322000085","019011112586793",29.66,25.00,0,335.74,378.12,73.6,69.1,0.491,190397.0,190397.0,15711,0,0,0,L,1151911521,1,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350924,36153.00
07/14/2014 11:15,2,2.457,ACTIVE,215.09,348.66,59.990,1405350904,"274151322000087","019011112586793",28.61,36.00,0,334.84,376.62,71.2,66.8,0.464,182063.9,182063.9,15755,0,0,0,L,1151911521,1,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350925,36154.00
07/14/2014 11:15,2,2.439,ACTIVE,214.64,350.17,59.996,1405350904,"274151322000088","019011112586793",29.08,25.50,0,335.14,376.92,71.8,67.4,0.482,184741.9,184741.9,15732,0,0,0,L,1151911521,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350925,36155.00
07/14/2014 11:15,2,2.604,ACTIVE,214.87,350.47,59.990,1405350904,"274151322000095","019011112586793",29.68,25.50,0,334.84,379.32,78.3,73.6,0.530,195459.7,195459.7,15780,0,0,0,L,1151911521,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350927,36156.00
07/14/2014 11:15,2,1.686,ACTIVE,215.77,425.91,59.996,1405350904,"274151322000068","019011112586793",39.34,28.30,0,396.45,457.47,67.4,63.1,0.451,130515.7,130515.7,16200,0,0,0,L,1151911521,1,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350928,36157.00
07/14/2014 11:15,2,2.455,ACTIVE,214.87,348.96,59.996,1405350904,"274151322000054","019011112586793",29.48,26.00,0,334.84,378.12,73.3,68.9,0.491,188625.3,188625.3,15860,0,0,0,L,1151911521,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405350929,36158.00
07/14/2014 11:30,1,2.579,ACTIVE,214.7,323.65,60.00,1405351804,"040051121000097","019011112586793",26.72,22,0.302,296.55,451.66,68.5,64.7,0.328,20500.600000024,20515.800000012,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405351807,36159.00
07/14/2014 11:30,1,2.750,ACTIVE,214.3,329.43,60.00,1405351804,"040051121000095","019011112586793",21.69,22,0.365,296.95,446.54,59.3,43.7,0.378,18358,18371.1,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405351808,36160.00
