ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2014 11:30,1,1.768,ACTIVE,214.5,392.87,60.00,1405351804,"033051125000132","019011112586793",30.99,22,0.264,300.69,448.77,54.5,42.8,0.227,19436.900000036,19449.400000036,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405351810,36161.00
07/14/2014 11:30,1,1.739,ACTIVE,214.8,334.65,60.00,1405351804,"033051125000135","019011112586793",31.40,22,0.268,303.39,450.92,54.3,46.7,0.381,17312.699999964,17324.999999964,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405351811,36162.00
07/14/2014 11:30,1,2.751,ACTIVE,214.3,325.25,60.00,1405351804,"040051121000116","019011112586793",21.83,21,0.305,294.92,450.41,59.7,63.9,0.390,20157.900000011,20172.000000011,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405351812,36163.00
07/14/2014 11:30,1,2.767,ACTIVE,214.9,408.00,60.00,1405351804,"040051121000068","019011112586793",19.98,22,0.280,301.28,447.94,55.0,46.7,0.094,18626.199999988,18639.199999988,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405351814,36164.00
07/14/2014 11:30,1,2.007,ACTIVE,214.1,404.76,60.00,1405351804,"033051125000118","019011112586793",27.45,22,0.285,300.66,448.36,54.8,62.4,0.098,23845.3,23857.8,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405351815,36165.00
07/14/2014 11:30,1,2.013,ACTIVE,214.2,348.15,60.00,1405351804,"033051125000150","019011112586793",27.65,22,0.271,299.25,450.55,55.4,53.3,0.390,22796.400000036,22808.900000036,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405351816,36166.00
07/14/2014 11:30,1,2.729,ACTIVE,214.6,337.75,60.00,1405351804,"040051121000185","019011112586793",20.47,22,0.329,300.07,451.18,55.6,54.2,0.350,23011.7,23025,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405351817,36167.00
07/14/2014 11:30,1,2.542,ACTIVE,214.0,322.40,60.00,1405351804,"040051121000195","019011112586793",26.22,22,0.293,297.04,451.24,66.3,62.4,0.323,20281.199999989,20294.300000013,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405351819,36168.00
07/14/2014 11:30,2,2.684,ACTIVE,215.32,353.17,59.990,1405351804,"274151322000083","019011112586793",29.30,28.00,0,330.63,381.73,79.6,74.9,0.309,190767.5,190767.5,15815,0,0,0,L,1151911521,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405351820,36169.00
07/14/2014 11:30,2,2.848,ACTIVE,215.54,350.77,59.990,1405351804,"274151322000076","019011112586793",29.84,30.00,0,335.74,384.43,86.0,81.1,0.327,197374.7,197374.7,15794,0,0,0,L,1151911521,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405351821,36170.00
07/14/2014 11:30,2,1.779,ACTIVE,215.54,426.51,59.980,1405351804,"274151322000094","019011112586793",39.80,27.50,0,397.66,468.89,72.1,67.7,0.499,132482.3,132482.3,16151,0,0,0,L,1151911521,1,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405351821,36171.00
07/14/2014 11:30,2,2.727,ACTIVE,215.32,346.86,60.001,1405351804,"274151322000052","019011112586793",29.16,29.00,0,330.93,383.23,80.5,75.8,0.309,191398.0,191398.0,15757,0,0,0,L,1151911521,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405351822,36172.00
07/14/2014 11:30,2,2.719,ACTIVE,215.09,343.25,59.985,1405351804,"274151322000085","019011112586793",29.06,27.30,0,331.53,384.13,80.0,75.3,0.296,190415.0,190415.0,15712,0,0,0,L,1151911521,1,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405351823,36173.00
07/14/2014 11:30,2,2.682,ACTIVE,215.32,352.27,59.985,1405351804,"274151322000087","019011112586793",28.39,36.80,0,334.84,382.93,77.0,72.4,0.535,182081.2,182081.2,15756,0,0,0,L,1151911521,1,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405351824,36174.00
07/14/2014 11:30,2,2.674,ACTIVE,214.87,355.58,59.985,1405351804,"274151322000088","019011112586793",28.82,26.50,0,335.14,382.63,78.1,73.4,0.530,184759.5,184759.5,15733,0,0,0,L,1151911521,1,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405351825,36175.00
07/14/2014 11:30,2,2.834,ACTIVE,214.87,354.07,59.985,1405351804,"274151322000095","019011112586793",29.64,29.00,0,334.24,382.63,85.1,80.2,0.314,195478.9,195478.9,15781,0,0,0,L,1151911521,1,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405351826,36176.00
07/14/2014 11:30,2,1.768,ACTIVE,216.22,438.53,59.985,1405351804,"274151322000068","019011112586793",39.96,29.30,0,395.85,464.98,72.3,67.9,0.499,130531.9,130531.9,16201,0,0,0,L,1151911521,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405351827,36177.00
07/14/2014 11:30,2,2.721,ACTIVE,215.32,343.85,59.985,1405351804,"274151322000054","019011112586793",28.90,27.80,0,329.43,382.33,79.7,75.0,0.296,188643.2,188643.2,15861,0,0,0,L,1151911521,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405351828,36178.00
07/14/2014 11:45,1,3.796,ACTIVE,216.1,343.88,60.00,1405352704,"040051121000097","019011112586793",26.65,23,0.447,299.66,451.06,100.6,96.3,0.463,20515.800000012,20532.600000024,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405352706,36179.00
07/14/2014 11:45,1,3.790,ACTIVE,215.4,333.10,60.00,1405352704,"040051121000095","019011112586793",24.23,23,0.402,296.24,448.24,91.3,86.4,0.420,18371.1,18385.6,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405352708,36180.00
07/14/2014 11:45,1,2.452,ACTIVE,216.1,336.97,60.00,1405352704,"033051125000132","019011112586793",35.72,23,0.385,301.23,449.54,87.1,83.1,0.406,19449.400000036,19463.699999988,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405352709,36181.00
07/14/2014 11:45,1,2.418,ACTIVE,216.1,327.76,60.00,1405352704,"033051125000135","019011112586793",35.58,23,0.382,300.04,452.92,85.6,82.4,0.399,17324.999999964,17338.199999964,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405352710,36182.00
07/14/2014 11:45,1,3.781,ACTIVE,214.9,353.89,60.00,1405352704,"040051121000116","019011112586793",26.64,22,0.446,295.82,451.10,100.2,95.5,0.459,20172.000000011,20187.200000011,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405352712,36183.00
07/14/2014 11:45,1,3.854,ACTIVE,215.7,347.95,60.00,1405352704,"040051121000068","019011112586793",24.20,23,0.411,302.46,449.01,92.8,88.0,0.434,18639.199999988,18654.199999988,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405352713,36184.00
07/14/2014 11:45,1,2.829,ACTIVE,215.4,346.66,60.00,1405352704,"033051125000118","019011112586793",40.01,23,0.504,300.03,448.64,112.6,108.1,0.519,23857.8,23872.8,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405352714,36185.00
07/14/2014 11:45,1,2.823,ACTIVE,216.0,354.99,60.00,1405352704,"033051125000150","019011112586793",40.15,23,0.507,297.61,452.00,112.8,109.1,0.518,22808.900000036,22824,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405352716,36186.00
07/14/2014 11:45,1,3.834,ACTIVE,216.0,350.34,60.00,1405352704,"040051121000185","019011112586793",26.22,23,0.444,300.12,450.77,100.0,95.7,0.459,23025,23040,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405352717,36187.00
07/14/2014 11:45,1,3.857,ACTIVE,215.7,350.59,60.00,1405352704,"040051121000195","019011112586793",26.30,23,0.449,296.80,451.46,100.9,96.8,0.460,20294.300000013,20310.199999989,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405352718,36188.00
07/14/2014 11:45,2,3.953,ACTIVE,216.67,358.88,59.980,1405352704,"274151322000083","019011112586793",29.14,31.50,0,328.52,385.33,116.6,110.6,0.460,190787.1,190787.1,15816,0,0,0,L,1151911521,1,123.59,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405352719,36189.00
07/14/2014 11:45,2,4.227,ACTIVE,217.80,352.27,59.980,1405352704,"274151322000076","019011112586793",29.46,32.00,0,331.83,385.03,126.0,119.6,0.482,197396.0,197396.0,15795,0,0,0,L,1151911521,1,124.04,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405352720,36190.00
07/14/2014 11:45,2,2.631,ACTIVE,217.13,429.52,59.985,1405352704,"274151322000094","019011112586793",40.04,31.30,0,397.96,457.17,106.0,100.4,0.407,132500.0,132500.0,16152,0,0,0,L,1151911521,1,123.36,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405352721,36191.00
07/14/2014 11:45,2,3.967,ACTIVE,217.13,360.69,59.980,1405352704,"274151322000052","019011112586793",29.30,31.80,0,329.43,384.43,117.8,111.8,0.455,191417.8,191417.8,15758,0,0,0,L,1151911521,1,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405352722,36192.00
07/14/2014 11:45,2,3.938,ACTIVE,217.35,353.77,59.980,1405352704,"274151322000085","019011112586793",29.54,29.50,0,329.73,385.33,117.8,111.7,0.438,190434.7,190434.7,15713,0,0,0,L,1151911521,1,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405352723,36193.00
07/14/2014 11:45,2,3.887,ACTIVE,217.35,348.66,59.990,1405352704,"274151322000087","019011112586793",28.59,40.00,0,334.54,384.13,112.4,106.5,0.429,182100.1,182100.1,15757,0,0,0,L,1151911521,1,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405352724,36194.00
07/14/2014 11:45,2,3.924,ACTIVE,216.90,360.38,59.980,1405352704,"274151322000088","019011112586793",29.06,29.80,0,334.54,385.33,115.4,109.4,0.429,184778.7,184778.7,15734,0,0,0,L,1151911521,1,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405352725,36195.00
07/14/2014 11:45,2,4.137,ACTIVE,216.67,361.59,59.990,1405352704,"274151322000095","019011112586793",29.80,31.50,0,330.03,385.03,124.8,118.5,0.468,195499.8,195499.8,15782,0,0,0,L,1151911521,1,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405352726,36196.00
07/14/2014 11:45,2,2.566,ACTIVE,218.03,445.15,59.980,1405352704,"274151322000068","019011112586793",40.79,32.40,0,395.85,464.08,105.3,99.7,0.407,130549.6,130549.6,16202,0,0,0,L,1151911521,1,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405352727,36197.00
07/14/2014 11:45,2,3.969,ACTIVE,216.90,363.39,59.985,1405352704,"274151322000054","019011112586793",29.16,30.50,0,329.13,385.93,117.2,111.2,0.446,188662.8,188662.8,15862,0,0,0,L,1151911521,1,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405352728,36198.00
07/14/2014 12:00,1,4.504,ACTIVE,216.8,350.28,60.07,1405353604,"040051121000097","019011112586793",25.84,26,0.515,316.38,367.30,115.8,111.2,0.523,20532.600000024,20560.100000024,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405353606,36199.00
07/14/2014 12:00,1,4.545,ALERT,215.9,358.15,60.03,1405353604,"040051121000095","019011112586793",23.44,25,0.469,317.58,362.64,106.0,100.8,0.480,18385.6,18410.3,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405353608,36200.00
07/14/2014 12:00,1,2.944,ACTIVE,216.6,323.14,60.03,1405353604,"033051125000132","019011112586793",34.56,25,0.447,316.33,361.78,101.2,96.5,0.464,19463.699999988,19487.400000036,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405353609,36201.00
07/14/2014 12:00,1,2.905,ACTIVE,216.7,356.23,60.07,1405353604,"033051125000135","019011112586793",34.50,26,0.444,317.71,362.35,99.7,95.9,0.460,17338.199999964,17361.599999964,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405353611,36202.00
07/14/2014 12:00,1,4.563,ACTIVE,216.2,360.05,60.03,1405353604,"040051121000116","019011112586793",25.68,24,0.517,314.47,365.65,116.6,111.3,0.534,20187.200000011,20214.400000011,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405353612,36203.00
07/14/2014 12:00,1,4.668,ALERT,217.0,356.46,60.03,1405353604,"040051121000068","019011112586793",23.45,25,0.485,317.02,364.18,108.9,104.5,0.497,18654.199999988,18679.400000036,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1405353614,36204.00
07/14/2014 12:00,1,3.367,ACTIVE,216.3,332.15,60.03,1405353604,"033051125000118","019011112586793",39.72,26,0.596,314.90,371.28,133.1,128.4,0.601,23872.8,23903.8,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405353615,36205.00
07/14/2014 12:00,1,3.390,ACTIVE,216.7,345.91,60.03,1405353604,"033051125000150","019011112586793",39.55,26,0.599,314.52,372.63,133.4,128.7,0.602,22824,22855.100000024,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405353616,36206.00
07/14/2014 12:00,1,4.646,ACTIVE,216.6,344.26,60.07,1405353604,"040051121000185","019011112586793",25.54,26,0.524,317.49,366.35,118.0,113.3,0.537,23040,23067.2,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405353617,36207.00
07/14/2014 12:00,1,4.697,ACTIVE,216.7,364.11,60.03,1405353604,"040051121000195","019011112586793",25.60,26,0.532,316.41,367.08,119.7,114.7,0.545,20310.199999989,20337.699999989,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405353619,36208.00
07/14/2014 12:00,2,4.619,ACTIVE,218.03,359.48,60.054,1405353604,"274151322000083","019011112586793",28.80,35.00,0,333.03,380.52,134.6,128.0,0.535,190818.9,190818.9,15817,0,0,0,L,1151911521,1,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405353620,36209.00
07/14/2014 12:00,2,4.941,ACTIVE,218.48,363.99,60.028,1405353604,"274151322000076","019011112586793",29.14,35.60,0,338.44,382.63,145.9,138.9,0.575,197430.4,197430.4,15796,0,0,0,L,1151911521,1,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405353620,36210.00
07/14/2014 12:00,2,3.174,ACTIVE,218.26,428.31,60.028,1405353604,"274151322000094","019011112586793",39.00,34.50,0,398.56,455.06,125.5,119.2,0.468,132529.3,132529.3,16153,0,0,0,L,1151911521,1,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405353621,36211.00
07/14/2014 12:00,2,4.738,ACTIVE,218.03,366.70,60.033,1405353604,"274151322000052","019011112586793",28.37,36.00,0,333.93,380.22,136.1,129.4,0.513,191449.9,191449.9,15759,0,0,0,L,1151911521,1,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405353622,36212.00
07/14/2014 12:00,2,4.723,ACTIVE,218.48,363.69,60.028,1405353604,"274151322000085","019011112586793",28.75,33.00,0,335.74,380.52,137.4,130.7,0.521,190467.0,190467.0,15714,0,0,0,L,1151911521,1,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405353623,36213.00
07/14/2014 12:00,2,4.662,ACTIVE,218.26,365.49,60.033,1405353604,"274151322000087","019011112586793",27.49,44.50,0,333.93,378.72,129.9,123.5,0.491,182130.7,182130.7,15758,0,0,0,L,1151911521,1,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405353624,36214.00
07/14/2014 12:00,2,4.686,ACTIVE,218.03,370.00,60.038,1405353604,"274151322000088","019011112586793",28.27,33.50,0,333.93,379.92,134.2,127.6,0.508,184810.3,184810.3,15735,0,0,0,L,1151911521,1,124.94,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405353625,36215.00
07/14/2014 12:00,2,4.910,ACTIVE,218.26,360.69,60.028,1405353604,"274151322000095","019011112586793",29.14,35.20,0,333.93,382.03,144.8,137.8,0.539,195534.0,195534.0,15783,0,0,0,L,1151911521,1,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405353626,36216.00
07/14/2014 12:00,2,3.197,ACTIVE,218.71,426.21,60.028,1405353604,"274151322000068","019011112586793",38.59,37.30,0,394.65,454.46,124.8,118.5,0.468,130578.9,130578.9,16203,0,0,0,L,1151911521,1,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405353627,36217.00
07/14/2014 12:00,2,4.732,ACTIVE,218.03,364.29,60.033,1405353604,"274151322000054","019011112586793",28.43,35.00,0,333.63,381.12,136.2,129.5,0.499,188694.8,188694.8,15863,0,0,0,L,1151911521,1,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405353628,36218.00
07/14/2014 12:15,1,3.974,ACTIVE,217.1,356.28,60.03,1405354505,"040051121000097","019011112586793",25.92,28,0.453,317.95,374.50,102.5,98.2,0.465,20560.100000024,20585.5,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405354508,36219.00
07/14/2014 12:15,1,3.995,ALERT,216.6,342.69,60.03,1405354505,"040051121000095","019011112586793",23.46,27,0.410,317.65,368.07,93.2,88.3,0.427,18410.3,18433.3,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1405354509,36220.00
07/14/2014 12:15,1,2.548,ACTIVE,217.4,342.39,60.03,1405354505,"033051125000132","019011112586793",34.78,28,0.385,319.16,366.66,88.1,83.5,0.404,19487.400000036,19509.199999988,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405354510,36221.00
07/14/2014 12:15,1,2.533,ACTIVE,217.3,327.51,60.03,1405354505,"033051125000135","019011112586793",34.43,27,0.384,318.08,367.46,86.8,83.2,0.404,17361.599999964,17383.299999964,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405354512,36222.00
07/14/2014 12:15,1,3.958,ACTIVE,216.9,347.63,60.03,1405354505,"040051121000116","019011112586793",25.74,26,0.446,316.68,370.93,101.4,96.3,0.464,20214.400000011,20239.400000011,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405354513,36223.00
07/14/2014 12:15,1,3.968,ACTIVE,217.3,356.10,60.00,1405354505,"040051121000068","019011112586793",23.78,27,0.414,318.86,369.31,93.9,89.5,0.431,18679.400000036,18702.699999988,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405354514,36224.00
07/14/2014 12:15,1,2.924,ACTIVE,216.4,327.77,60.03,1405354505,"033051125000118","019011112586793",39.33,27,0.510,315.59,378.70,114.4,110.0,0.516,23903.8,23932.4,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405354516,36225.00
07/14/2014 12:15,1,2.925,ACTIVE,217.5,358.24,60.03,1405354505,"033051125000150","019011112586793",39.21,28,0.510,315.67,378.48,114.1,110.2,0.520,22855.100000024,22883.699999988,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405354517,36226.00
07/14/2014 12:15,1,3.928,ACTIVE,217.4,327.18,60.00,1405354505,"040051121000185","019011112586793",25.62,28,0.442,318.03,372.66,100.1,95.7,0.458,23067.2,23092.2,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405354518,36227.00
07/14/2014 12:15,1,3.994,ACTIVE,216.4,323.83,60.03,1405354505,"040051121000195","019011112586793",25.43,28,0.447,318.21,372.51,101.0,96.2,0.462,20337.699999989,20362.699999989,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405354520,36228.00
07/14/2014 12:15,2,4.137,ACTIVE,217.58,350.47,60.022,1405354505,"274151322000083","019011112586793",28.43,38.00,0,338.44,386.23,119.1,113.0,0.473,190848.4,190848.4,15818,0,0,0,L,1151911521,1,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405354521,36229.00
07/14/2014 12:15,2,4.381,ACTIVE,218.48,356.18,60.028,1405354505,"274151322000076","019011112586793",29.04,38.00,0,338.44,389.24,128.8,122.4,0.495,197462.2,197462.2,15797,0,0,0,L,1151911521,1,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405354521,36230.00
07/14/2014 12:15,2,2.807,ACTIVE,218.03,414.79,60.022,1405354505,"274151322000094","019011112586793",38.70,37.00,0,393.75,453.26,110.0,104.2,0.420,132556.3,132556.3,16154,0,0,0,L,1151911521,1,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405354522,36231.00
07/14/2014 12:15,2,4.203,ACTIVE,218.03,360.38,60.017,1405354505,"274151322000052","019011112586793",28.23,38.40,0,338.14,386.53,120.1,114.0,0.464,191479.6,191479.6,15760,0,0,0,L,1151911521,1,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405354523,36232.00
07/14/2014 12:15,2,4.133,ACTIVE,218.26,348.66,60.012,1405354505,"274151322000085","019011112586793",28.90,35.20,0,338.44,386.23,121.0,114.9,0.455,190496.9,190496.9,15715,0,0,0,L,1151911521,1,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405354524,36233.00
07/14/2014 12:15,2,4.096,ACTIVE,218.03,354.97,60.028,1405354505,"274151322000087","019011112586793",27.45,48.00,0,337.54,384.43,113.9,108.0,0.424,182158.9,182158.9,15759,0,0,0,L,1151911521,1,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405354525,36234.00
07/14/2014 12:15,2,4.082,ACTIVE,217.58,356.18,60.001,1405354505,"274151322000088","019011112586793",28.53,35.80,0,338.44,385.63,118.0,112.0,0.442,184839.5,184839.5,15736,0,0,0,L,1151911521,1,125.17,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405354526,36235.00
07/14/2014 12:15,2,4.334,ACTIVE,217.58,349.86,60.022,1405354505,"274151322000095","019011112586793",29.10,37.50,0,338.14,388.34,127.7,121.3,0.477,195565.6,195565.6,15784,0,0,0,L,1151911521,1,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405354527,36236.00
07/14/2014 12:15,2,2.777,ACTIVE,218.71,426.21,60.022,1405354505,"274151322000068","019011112586793",38.92,38.80,0,391.04,450.86,109.1,103.4,0.420,130606.0,130606.0,16204,0,0,0,L,1151911521,1,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405354528,36237.00
07/14/2014 12:15,2,4.150,ACTIVE,218.03,351.67,60.028,1405354505,"274151322000054","019011112586793",28.57,37.00,0,338.14,386.53,120.1,114.0,0.455,188724.4,188724.4,15864,0,0,0,L,1151911521,1,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405354529,36238.00
07/14/2014 12:30,1,3.772,ACTIVE,216.6,328.88,60.03,1405355404,"040051121000097","019011112586793",26.02,29,0.432,318.59,376.24,97.6,93.2,0.448,20585.5,20608,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405355407,36239.00
07/14/2014 12:30,1,3.787,ALERT,216.3,327.08,60.03,1405355404,"040051121000095","019011112586793",23.56,28,0.389,319.65,370.63,88.8,83.7,0.403,18433.3,18453.4,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1405355408,36240.00
07/14/2014 12:30,1,2.426,ACTIVE,216.9,346.95,60.03,1405355404,"033051125000132","019011112586793",34.83,28,0.366,318.22,369.25,84.1,79.2,0.390,19509.199999988,19528.199999988,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405355409,36241.00
07/14/2014 12:30,1,2.404,ACTIVE,216.6,342.29,60.03,1405355404,"033051125000135","019011112586793",34.65,28,0.368,319.81,369.55,82.9,79.4,0.385,17383.299999964,17402.299999964,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405355411,36242.00
07/14/2014 12:30,1,3.796,ACTIVE,215.9,327.67,60.03,1405355404,"040051121000116","019011112586793",25.79,27,0.429,318.62,373.87,97.4,92.3,0.445,20239.400000011,20261.400000011,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405355412,36243.00
07/14/2014 12:30,1,3.809,ACTIVE,216.2,337.78,60.00,1405355404,"040051121000068","019011112586793",23.67,28,0.395,319.35,371.86,89.7,85.2,0.416,18702.699999988,18723.100000024,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405355413,36244.00
07/14/2014 12:30,1,2.783,ACTIVE,216.5,348.07,60.03,1405355404,"033051125000118","019011112586793",39.67,28,0.489,317.23,380.71,109.9,105.4,0.504,23932.4,23957.7,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405355415,36245.00
07/14/2014 12:30,1,2.793,ACTIVE,216.9,333.30,60.00,1405355404,"033051125000150","019011112586793",39.41,28,0.490,316.82,382.20,109.5,105.7,0.497,22883.699999988,22908.900000036,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405355416,36246.00
07/14/2014 12:30,1,3.786,ACTIVE,216.7,346.05,60.03,1405355404,"040051121000185","019011112586793",25.61,29,0.425,318.90,375.12,96.5,91.8,0.444,23092.2,23114.2,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405355417,36247.00
07/14/2014 12:30,1,3.798,ACTIVE,216.5,331.66,60.03,1405355404,"040051121000195","019011112586793",25.80,29,0.431,318.65,375.57,97.5,92.9,0.448,20362.699999989,20384.800000013,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405355418,36248.00
07/14/2014 12:30,2,3.908,ACTIVE,217.13,361.29,60.012,1405355404,"274151322000083","019011112586793",28.67,39.00,0,335.44,387.44,113.4,107.5,0.451,190874.3,190874.3,15819,0,0,0,L,1151911521,1,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405355419,36249.00
07/14/2014 12:30,2,4.139,ACTIVE,217.58,362.19,60.001,1405355404,"274151322000076","019011112586793",29.16,39.50,0,338.74,391.04,122.2,116.1,0.473,197490.3,197490.3,15798,0,0,0,L,1151911521,1,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405355420,36250.00
07/14/2014 12:30,2,2.682,ACTIVE,217.13,419.60,60.012,1405355404,"274151322000094","019011112586793",38.49,38.40,0,395.25,449.35,104.6,99.1,0.402,132580.2,132580.2,16155,0,0,0,L,1151911521,1,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405355421,36251.00
07/14/2014 12:30,2,3.984,ACTIVE,217.13,360.69,60.006,1405355404,"274151322000052","019011112586793",28.31,40.60,0,335.14,387.74,114.3,108.4,0.438,191505.8,191505.8,15761,0,0,0,L,1151911521,1,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405355422,36252.00
07/14/2014 12:30,2,3.963,ACTIVE,217.13,360.99,59.980,1405355404,"274151322000085","019011112586793",28.55,35.80,0,338.14,388.34,114.5,108.5,0.433,190523.2,190523.2,15716,0,0,0,L,1151911521,1,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405355423,36253.00
07/14/2014 12:30,2,3.896,ACTIVE,217.13,360.69,60.017,1405355404,"274151322000087","019011112586793",27.49,50.20,0,336.04,385.63,108.4,102.7,0.411,182183.7,182183.7,15760,0,0,0,L,1151911521,1,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405355424,36254.00
07/14/2014 12:30,2,3.912,ACTIVE,216.90,361.89,60.001,1405355404,"274151322000088","019011112586793",28.19,37.50,0,334.84,387.14,111.7,105.9,0.411,184865.1,184865.1,15737,0,0,0,L,1151911521,1,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405355425,36255.00
07/14/2014 12:30,2,4.127,ACTIVE,216.67,363.99,60.006,1405355404,"274151322000095","019011112586793",29.04,39.00,0,334.84,389.84,121.4,115.3,0.455,195593.5,195593.5,15785,0,0,0,L,1151911521,1,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405355426,36256.00
07/14/2014 12:30,2,2.609,ACTIVE,217.80,426.81,60.017,1405355404,"274151322000068","019011112586793",39.36,41.00,0,397.35,446.05,102.5,97.1,0.384,130629.8,130629.8,16205,0,0,0,L,1151911521,1,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405355427,36257.00
07/14/2014 12:30,2,3.941,ACTIVE,217.13,362.49,60.012,1405355404,"274151322000054","019011112586793",28.45,38.20,0,334.84,388.34,113.6,107.7,0.433,188750.5,188750.5,15865,0,0,0,L,1151911521,1,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405355428,36258.00
07/14/2014 12:45,1,3.720,ACTIVE,215.4,347.34,60.00,1405356304,"040051121000097","019011112586793",26.10,28,0.429,314.71,362.29,96.6,91.9,0.447,20608,20631.600000024,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405356307,36259.00
07/14/2014 12:45,1,3.721,ACTIVE,215.3,324.44,60.03,1405356304,"040051121000095","019011112586793",23.63,28,0.384,317.54,358.20,87.5,82.5,0.400,18453.4,18474.7,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405356308,36260.00
07/14/2014 12:45,1,2.391,ACTIVE,215.3,323.25,60.00,1405356304,"033051125000132","019011112586793",34.83,28,0.363,317.93,357.35,82.8,78.1,0.387,19528.199999988,19548.300000012,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405356310,36261.00
07/14/2014 12:45,1,2.383,ACTIVE,215.8,328.76,60.03,1405356304,"033051125000135","019011112586793",34.40,28,0.363,317.21,357.94,81.5,78.1,0.386,17402.299999964,17422.399999964,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405356311,36262.00
07/14/2014 12:45,1,3.686,ACTIVE,214.9,322.30,60.00,1405356304,"040051121000116","019011112586793",26.12,27,0.423,314.56,361.79,95.8,90.7,0.442,20261.400000011,20284.900000011,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405356312,36263.00
07/14/2014 12:45,1,3.718,ACTIVE,216.0,330.84,60.00,1405356304,"040051121000068","019011112586793",23.76,28,0.388,317.62,359.56,87.9,83.9,0.410,18723.100000024,18744.699999988,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405356313,36264.00
07/14/2014 12:45,1,2.734,ACTIVE,215.4,325.31,60.03,1405356304,"033051125000118","019011112586793",39.56,28,0.483,315.52,366.19,107.6,103.5,0.494,23957.7,23984.3,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405356315,36265.00
07/14/2014 12:45,1,2.731,ACTIVE,215.9,346.72,60.03,1405356304,"033051125000150","019011112586793",39.43,28,0.481,314.85,366.26,107.1,103.4,0.495,22908.900000036,22935.5,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405356316,36266.00
07/14/2014 12:45,1,3.686,ACTIVE,215.5,354.45,60.03,1405356304,"040051121000185","019011112586793",25.70,29,0.418,317.57,361.31,94.2,89.8,0.436,23114.2,23137.4,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405356318,36267.00
07/14/2014 12:45,1,3.728,ACTIVE,215.2,343.42,60.03,1405356304,"040051121000195","019011112586793",25.62,29,0.421,316.14,361.35,95.0,90.3,0.441,20384.800000013,20408.199999989,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405356319,36268.00
07/14/2014 12:45,2,3.850,ACTIVE,216.00,350.47,59.975,1405356304,"274151322000083","019011112586793",28.78,40.60,0,332.73,373.31,112.2,106.4,0.451,190901.8,190901.8,15820,0,0,0,L,1151911521,1,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405356320,36269.00
07/14/2014 12:45,2,4.088,ACTIVE,216.45,347.16,60.001,1405356304,"274151322000076","019011112586793",29.20,39.80,0,333.63,378.12,120.8,114.7,0.468,197519.9,197519.9,15799,0,0,0,L,1151911521,1,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405356321,36270.00
07/14/2014 12:45,2,2.641,ACTIVE,216.22,409.98,60.001,1405356304,"274151322000094","019011112586793",38.37,39.50,0,391.64,452.36,103.1,97.6,0.398,132605.2,132605.2,16156,0,0,0,L,1151911521,1,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405356322,36271.00
07/14/2014 12:45,2,3.879,ACTIVE,216.00,346.26,60.001,1405356304,"274151322000052","019011112586793",28.77,40.80,0,333.33,375.41,113.1,107.2,0.424,191533.5,191533.5,15762,0,0,0,L,1151911521,1,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405356323,36272.00
07/14/2014 12:45,2,3.863,ACTIVE,216.22,351.97,59.980,1405356304,"274151322000085","019011112586793",28.86,37.80,0,333.93,375.41,113.0,107.1,0.429,190550.8,190550.8,15717,0,0,0,L,1151911521,1,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405356324,36273.00
07/14/2014 12:45,2,3.838,ACTIVE,216.45,345.96,60.012,1405356304,"274151322000087","019011112586793",27.49,52.00,0,333.93,373.91,106.9,101.3,0.402,182209.8,182209.8,15761,0,0,0,L,1151911521,1,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405356325,36274.00
07/14/2014 12:45,2,3.865,ACTIVE,215.54,344.76,60.012,1405356304,"274151322000088","019011112586793",28.21,38.60,0,333.63,373.61,110.3,104.6,0.420,184892.1,184892.1,15738,0,0,0,L,1151911521,1,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405356326,36275.00
07/14/2014 12:45,2,4.105,ACTIVE,215.77,348.66,60.001,1405356304,"274151322000095","019011112586793",28.84,39.50,0,333.33,375.41,119.9,113.8,0.446,195622.8,195622.8,15786,0,0,0,L,1151911521,1,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405356326,36276.00
07/14/2014 12:45,2,2.594,ACTIVE,216.90,417.79,60.001,1405356304,"274151322000068","019011112586793",39.12,41.50,0,398.86,448.45,102.7,97.2,0.389,130654.9,130654.9,16206,0,0,0,L,1151911521,1,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405356327,36277.00
07/14/2014 12:45,2,3.898,ACTIVE,215.77,348.06,60.006,1405356304,"274151322000054","019011112586793",28.43,39.50,0,332.73,374.51,112.2,106.4,0.429,188777.9,188777.9,15866,0,0,0,L,1151911521,1,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405356328,36278.00
07/14/2014 13:00,1,3.697,ACTIVE,216.8,334.17,60.03,1405357204,"040051121000097","019011112586793",26.51,28,0.432,301.00,452.02,97.5,93.2,0.451,20631.600000024,20648.699999988,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405357207,36279.00
07/14/2014 13:00,1,3.727,ACTIVE,215.9,332.52,60.03,1405357204,"040051121000095","019011112586793",23.98,28,0.389,299.13,447.51,88.9,83.6,0.407,18474.7,18489.8,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405357208,36280.00
07/14/2014 13:00,1,2.400,ACTIVE,216.9,325.22,60.03,1405357204,"033051125000132","019011112586793",35.33,29,0.368,300.93,447.86,84.4,79.8,0.393,19548.300000012,19562.699999988,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405357209,36281.00
07/14/2014 13:00,1,2.393,ACTIVE,217.0,326.84,60.03,1405357204,"033051125000135","019011112586793",35.00,28,0.368,300.85,453.16,83.3,79.5,0.390,17422.399999964,17436.399999964,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405357211,36282.00
07/14/2014 13:00,1,3.744,ALERT,216.3,351.24,60.03,1405357204,"040051121000116","019011112586793",26.32,27,0.430,299.53,450.81,98.0,92.5,0.450,20284.900000011,20301.200000011,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1405357212,36283.00
07/14/2014 13:00,1,3.795,ACTIVE,216.5,326.35,60.03,1405357204,"040051121000068","019011112586793",24.03,28,0.399,302.85,449.95,90.7,86.0,0.421,18744.699999988,18760.199999988,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405357213,36284.00
07/14/2014 13:00,1,2.791,ACTIVE,216.0,333.90,60.03,1405357204,"033051125000118","019011112586793",39.85,28,0.492,299.56,450.69,110.7,106.0,0.506,23984.3,24002.2,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405357215,36285.00
07/14/2014 13:00,1,2.797,ACTIVE,216.8,337.03,60.03,1405357204,"033051125000150","019011112586793",39.65,28,0.493,301.11,453.15,110.3,106.6,0.502,22935.5,22953.199999988,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405357216,36286.00
07/14/2014 13:00,1,3.802,ACTIVE,216.8,356.04,60.03,1405357204,"040051121000185","019011112586793",25.81,29,0.431,301.71,451.30,97.6,93.2,0.449,23137.4,23154.1,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405357217,36287.00
07/14/2014 13:00,1,3.823,ACTIVE,216.3,345.83,60.03,1405357204,"040051121000195","019011112586793",25.99,29,0.436,300.90,450.58,98.9,94.0,0.455,20408.199999989,20424.699999989,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405357219,36288.00
07/14/2014 13:00,2,3.852,ACTIVE,216.90,359.78,60.054,1405357204,"274151322000083","019011112586793",29.06,38.80,0,329.73,381.42,113.3,107.5,0.455,190921.9,190921.9,15821,0,0,0,L,1151911521,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405357220,36289.00
07/14/2014 13:00,2,4.102,ACTIVE,217.35,355.28,60.028,1405357204,"274151322000076","019011112586793",29.36,38.80,0,330.03,383.83,122.0,115.9,0.468,197541.5,197541.5,15800,0,0,0,L,1151911521,1,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405357220,36290.00
07/14/2014 13:00,2,2.590,ACTIVE,217.13,432.52,60.022,1405357204,"274151322000094","019011112586793",39.48,37.80,0,382.33,466.19,104.0,98.4,0.402,132623.4,132623.4,16157,0,0,0,L,1151911521,1,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405357221,36291.00
07/14/2014 13:00,2,3.908,ACTIVE,216.67,358.88,60.022,1405357204,"274151322000052","019011112586793",28.82,39.80,0,328.22,381.73,114.0,108.1,0.442,191553.7,191553.7,15763,0,0,0,L,1151911521,1,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405357222,36292.00
07/14/2014 13:00,2,3.887,ACTIVE,216.67,359.18,60.022,1405357204,"274151322000085","019011112586793",29.06,36.30,0,331.53,385.03,114.4,108.5,0.433,190571.0,190571.0,15718,0,0,0,L,1151911521,1,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405357223,36293.00
07/14/2014 13:00,2,3.873,ACTIVE,216.67,360.38,60.022,1405357204,"274151322000087","019011112586793",27.69,51.50,0,329.13,383.23,108.7,102.9,0.411,182229.0,182229.0,15762,0,0,0,L,1151911521,1,124.27,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405357224,36294.00
07/14/2014 13:00,2,3.803,ACTIVE,216.45,350.17,60.022,1405357204,"274151322000088","019011112586793",28.96,37.00,0,330.03,383.53,111.4,105.6,0.420,184911.8,184911.8,15739,0,0,0,L,1151911521,1,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405357225,36295.00
07/14/2014 13:00,2,4.088,ACTIVE,216.67,363.39,60.028,1405357204,"274151322000095","019011112586793",29.32,38.40,0,330.63,381.42,121.4,115.2,0.451,195644.3,195644.3,15787,0,0,0,L,1151911521,1,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405357227,36296.00
07/14/2014 13:00,2,2.600,ACTIVE,217.58,430.42,60.028,1405357204,"274151322000068","019011112586793",39.28,39.80,0,386.53,456.27,103.2,97.6,0.389,130673.2,130673.2,16207,0,0,0,L,1151911521,1,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405357228,36297.00
07/14/2014 13:00,2,3.869,ACTIVE,216.90,362.79,60.033,1405357204,"274151322000054","019011112586793",28.98,38.20,0,329.13,382.63,113.6,107.7,0.433,188798.0,188798.0,15867,0,0,0,L,1151911521,1,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405357229,36298.00
07/14/2014 13:15,1,5.118,ACTIVE,216.8,353.43,60.03,1405358104,"040051121000097","019011112586793",25.59,30,0.578,315.50,396.99,130.3,124.9,0.583,20648.699999988,20678.800000012,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405358107,36299.00
07/14/2014 13:15,1,5.236,ACTIVE,216.9,330.58,60.03,1405358104,"040051121000095","019011112586793",22.77,29,0.525,317.60,391.88,118.6,113.5,0.534,18489.8,18516.9,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405358108,36300.00
07/14/2014 13:15,1,3.416,ACTIVE,217.3,337.31,60.00,1405358104,"033051125000132","019011112586793",33.89,30,0.507,319.25,392.75,115.2,109.7,0.514,19562.699999988,19588.400000036,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405358109,36301.00
07/14/2014 13:15,1,3.404,ACTIVE,217.5,329.35,60.03,1405358104,"033051125000135","019011112586793",33.95,29,0.512,318.57,391.89,115.0,110.8,0.521,17436.399999964,17462.099999964,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405358111,36302.00
07/14/2014 13:15,1,5.331,ACTIVE,216.7,337.19,60.00,1405358104,"040051121000116","019011112586793",25.15,28,0.593,314.73,395.68,133.4,127.8,0.598,20301.200000011,20331.100000011,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405358112,36303.00
07/14/2014 13:15,1,5.346,ACTIVE,217.3,358.83,60.03,1405358104,"040051121000068","019011112586793",22.97,29,0.543,317.27,393.29,122.2,117.4,0.553,18760.199999988,18787.900000036,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405358113,36304.00
07/14/2014 13:15,1,3.827,ACTIVE,216.5,346.64,60.00,1405358104,"033051125000118","019011112586793",38.98,30,0.662,314.82,391.71,148.4,142.4,0.663,24002.2,24035.7,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405358115,36305.00
07/14/2014 13:15,1,3.751,ACTIVE,216.8,320.25,60.03,1405358104,"033051125000150","019011112586793",39.17,30,0.655,308.54,401.65,146.2,141.3,0.655,22953.199999988,22986.900000036,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405358116,36306.00
07/14/2014 13:15,1,5.098,ACTIVE,217.6,344.90,60.03,1405358104,"040051121000185","019011112586793",25.34,30,0.571,314.43,397.31,128.5,123.4,0.577,23154.1,23184,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405358117,36307.00
