ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2014 13:15,1,5.122,ACTIVE,216.4,355.10,60.00,1405358104,"040051121000195","019011112586793",25.39,30,0.574,316.29,392.89,129.4,123.6,0.580,20424.699999989,20454.800000013,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405358118,36308.00
07/14/2014 13:15,2,5.283,ACTIVE,217.13,359.78,60.001,1405358104,"274151322000083","019011112586793",28.07,43.20,0,333.63,406.67,150.0,142.9,0.592,190956.7,190956.7,15822,0,0,0,L,1151911521,1,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405358119,36309.00
07/14/2014 13:15,2,5.588,ACTIVE,218.03,370.60,60.028,1405358104,"274151322000076","019011112586793",28.51,43.40,0,335.44,406.37,161.2,153.6,0.623,197579.0,197579.0,15801,0,0,0,L,1151911521,1,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405358120,36310.00
07/14/2014 13:15,2,3.533,ACTIVE,217.35,426.51,60.001,1405358104,"274151322000094","019011112586793",38.53,41.50,0,395.85,477.31,138.5,131.7,0.535,132655.5,132655.5,16158,0,0,0,L,1151911521,1,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405358121,36311.00
07/14/2014 13:15,2,5.324,ACTIVE,217.35,365.49,60.038,1405358104,"274151322000052","019011112586793",28.01,43.40,0,333.63,406.67,151.0,143.8,0.575,191588.8,191588.8,15764,0,0,0,L,1151911521,1,123.81,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405358122,36312.00
07/14/2014 13:15,2,5.283,ACTIVE,217.13,368.80,60.006,1405358104,"274151322000085","019011112586793",28.13,40.60,0,334.84,406.97,150.5,143.3,0.570,190606.2,190606.2,15719,0,0,0,L,1151911521,1,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405358123,36313.00
07/14/2014 13:15,2,5.244,ACTIVE,217.13,366.10,59.985,1405358104,"274151322000087","019011112586793",26.82,56.00,0,333.93,406.37,142.4,135.5,0.535,182262.3,182262.3,15763,0,0,0,L,1151911521,1,124.49,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405358124,36314.00
07/14/2014 13:15,2,5.273,ACTIVE,216.90,357.68,60.001,1405358104,"274151322000088","019011112586793",27.79,40.60,0,334.24,406.67,148.4,141.3,0.552,184946.2,184946.2,15740,0,0,0,L,1151911521,1,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405358125,36315.00
07/14/2014 13:15,2,5.568,ACTIVE,216.67,365.19,60.001,1405358104,"274151322000095","019011112586793",28.41,42.50,0,333.03,407.27,160.2,152.7,0.597,195681.5,195681.5,15788,0,0,0,L,1151911521,1,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405358126,36316.00
07/14/2014 13:15,2,3.594,ACTIVE,218.03,420.50,60.001,1405358104,"274151322000068","019011112586793",38.03,43.40,0,397.05,477.91,138.0,131.3,0.521,130705.3,130705.3,16208,0,0,0,L,1151911521,1,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405358127,36317.00
07/14/2014 13:15,2,5.250,ACTIVE,216.90,368.50,60.001,1405358104,"274151322000054","019011112586793",28.09,42.30,0,332.43,407.57,149.4,142.2,0.566,188832.9,188832.9,15868,0,0,0,L,1151911521,1,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405358128,36318.00
07/14/2014 13:30,1,3.617,ACTIVE,215.1,328.98,60.00,1405359004,"040051121000097","019011112586793",26.22,29,0.421,314.82,394.72,94.4,90.1,0.434,20678.800000012,20707.800000012,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359007,36319.00
07/14/2014 13:30,1,3.633,ACTIVE,214.8,323.43,60.00,1405359004,"040051121000095","019011112586793",23.63,29,0.376,316.75,389.63,85.4,80.6,0.391,18516.9,18542.8,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359008,36320.00
07/14/2014 13:30,1,2.356,ACTIVE,215.3,328.90,60.00,1405359004,"033051125000132","019011112586793",34.36,30,0.352,318.64,388.68,80.5,75.6,0.375,19588.400000036,19612.900000036,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359009,36321.00
07/14/2014 13:30,1,2.325,ACTIVE,215.9,324.43,60.00,1405359004,"033051125000135","019011112586793",34.45,29,0.354,318.50,389.14,79.7,76.5,0.373,17462.099999964,17486.599999964,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359011,36322.00
07/14/2014 13:30,1,3.614,ACTIVE,214.8,328.25,60.00,1405359004,"040051121000116","019011112586793",25.91,28,0.412,315.39,393.04,93.2,88.2,0.430,20331.100000011,20359.200000011,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359012,36323.00
07/14/2014 13:30,1,3.657,ACTIVE,215.8,349.88,60.00,1405359004,"040051121000068","019011112586793",23.51,30,0.377,317.89,391.76,85.5,81.1,0.400,18787.900000036,18813.900000036,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359013,36324.00
07/14/2014 13:30,1,2.704,ACTIVE,215.3,357.65,60.00,1405359004,"033051125000118","019011112586793",39.07,30,0.469,309.72,398.01,105.1,100.6,0.482,24035.7,24067.9,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359014,36325.00
07/14/2014 13:30,1,2.683,ACTIVE,215.9,359.05,60.00,1405359004,"033051125000150","019011112586793",39.33,29,0.470,311.36,399.98,105.0,101.1,0.484,22986.900000036,23019.199999988,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359016,36326.00
07/14/2014 13:30,1,3.622,ACTIVE,215.8,348.13,60.00,1405359004,"040051121000185","019011112586793",25.70,30,0.410,315.70,397.69,92.6,88.1,0.429,23184,23212.5,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359017,36327.00
07/14/2014 13:30,1,3.682,ACTIVE,215.1,353.40,60.03,1405359004,"040051121000195","019011112586793",25.41,30,0.412,315.07,392.17,93.1,88.5,0.429,20454.800000013,20483.400000037,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359018,36328.00
07/14/2014 13:30,2,3.818,ACTIVE,214.87,352.57,59.985,1405359004,"274151322000083","019011112586793",28.19,43.20,0,332.43,406.97,109.0,103.3,0.442,190990.0,190990.0,15823,0,0,0,L,1151911521,1,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359019,36329.00
07/14/2014 13:30,2,4.025,ACTIVE,215.77,357.68,59.990,1405359004,"274151322000076","019011112586793",28.84,42.00,0,333.33,406.07,117.5,111.5,0.455,197614.9,197614.9,15802,0,0,0,L,1151911521,1,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359020,36330.00
07/14/2014 13:30,2,2.553,ACTIVE,215.32,419.00,59.990,1405359004,"274151322000094","019011112586793",38.74,41.80,0,384.43,461.08,100.2,94.8,0.389,132686.1,132686.1,16159,0,0,0,L,1151911521,1,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359021,36331.00
07/14/2014 13:30,2,3.803,ACTIVE,215.09,355.58,59.964,1405359004,"274151322000052","019011112586793",28.61,42.80,0,332.73,406.37,110.2,104.4,0.420,191622.5,191622.5,15765,0,0,0,L,1151911521,1,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359022,36332.00
07/14/2014 13:30,2,3.820,ACTIVE,215.09,352.27,59.985,1405359004,"274151322000085","019011112586793",28.15,40.60,0,333.63,406.37,108.9,103.2,0.407,190639.6,190639.6,15720,0,0,0,L,1151911521,1,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359023,36333.00
07/14/2014 13:30,2,3.781,ACTIVE,215.32,354.37,59.985,1405359004,"274151322000087","019011112586793",26.86,57.70,0,333.03,404.87,102.8,97.3,0.384,182293.7,182293.7,15764,0,0,0,L,1151911521,1,123.36,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359024,36334.00
07/14/2014 13:30,2,3.771,ACTIVE,214.87,351.07,59.990,1405359004,"274151322000088","019011112586793",28.17,40.60,0,332.73,407.27,107.5,101.9,0.398,184979.2,184979.2,15741,0,0,0,L,1151911521,1,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359025,36335.00
07/14/2014 13:30,2,3.990,ACTIVE,214.87,349.86,59.990,1405359004,"274151322000095","019011112586793",28.75,42.50,0,332.13,406.37,116.1,110.2,0.433,195717.1,195717.1,15789,0,0,0,L,1151911521,1,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359026,36336.00
07/14/2014 13:30,2,2.525,ACTIVE,216.22,423.81,59.985,1405359004,"274151322000068","019011112586793",39.08,42.80,0,387.74,469.19,100.0,94.6,0.384,130736.1,130736.1,16209,0,0,0,L,1151911521,1,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359027,36337.00
07/14/2014 13:30,2,3.805,ACTIVE,215.09,356.78,59.980,1405359004,"274151322000054","019011112586793",28.29,42.00,0,332.43,406.67,109.0,103.3,0.415,188866.2,188866.2,15869,0,0,0,L,1151911521,1,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359028,36338.00
07/14/2014 13:45,1,8.302,ACTIVE,218.3,331.35,60.00,1405359904,"040051121000097","019011112586793",24.13,32,0.882,299.67,401.85,199.3,191.3,0.868,20707.800000012,20742.900000036,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359906,36339.00
07/14/2014 13:45,1,8.226,ACTIVE,217.6,341.66,60.00,1405359904,"040051121000095","019011112586793",21.38,32,0.779,308.78,398.26,175.0,168.7,0.766,18542.8,18575.3,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359908,36340.00
07/14/2014 13:45,1,5.267,ACTIVE,218.3,328.01,60.00,1405359904,"033051125000132","019011112586793",32.56,32,0.753,314.61,399.45,170.6,163.2,0.744,19612.900000036,19644.199999988,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359909,36341.00
07/14/2014 13:45,1,5.244,ACTIVE,218.4,328.46,60.00,1405359904,"033051125000135","019011112586793",32.11,32,0.746,316.70,395.61,167.5,162.4,0.735,17486.599999964,17518.099999964,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359910,36342.00
07/14/2014 13:45,1,7.940,ACTIVE,217.3,353.62,60.00,1405359904,"040051121000116","019011112586793",24.45,30,0.858,304.52,398.86,193.2,185.2,0.848,20359.200000011,20393.900000011,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359911,36343.00
07/14/2014 13:45,1,8.463,ACTIVE,217.4,326.65,60.00,1405359904,"040051121000068","019011112586793",21.49,33,0.802,311.13,398.63,180.9,173.7,0.788,18813.900000036,18846.800000012,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359913,36344.00
07/14/2014 13:45,1,6.517,ACTIVE,218.0,342.90,60.00,1405359904,"033051125000118","019011112586793",31.34,32,0.900,307.51,411.67,203.3,194.6,0.884,24067.9,24104.8,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359914,36345.00
07/14/2014 13:45,1,4.933,ACTIVE,218.4,350.38,60.00,1405359904,"033051125000150","019011112586793",41.41,32,0.905,306.97,413.14,203.2,196.4,0.890,23019.199999988,23056.199999988,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359915,36346.00
07/14/2014 13:45,1,8.381,ACTIVE,218.1,327.05,60.00,1405359904,"040051121000185","019011112586793",23.92,32,0.886,302.05,403.51,199.5,192.1,0.865,23212.5,23247.6,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359917,36347.00
07/14/2014 13:45,1,8.392,ALERT,217.8,347.50,60.00,1405359904,"040051121000195","019011112586793",24.11,33,0.891,301.52,402.71,201.3,192.7,0.875,20483.400000037,20518.500000001,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1405359918,36348.00
07/14/2014 13:45,2,8.637,ACTIVE,217.35,376.92,59.990,1405359904,"274151322000083","019011112586793",26.38,49.00,0,332.73,408.48,230.7,220.7,0.924,191031.6,191031.6,15824,0,0,0,L,1151911521,1,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359919,36349.00
07/14/2014 13:45,2,9.010,ACTIVE,218.71,383.53,59.990,1405359904,"274151322000076","019011112586793",27.10,47.80,0,332.43,411.78,247.0,236.4,0.950,197658.4,197658.4,15803,0,0,0,L,1151911521,1,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359920,36350.00
07/14/2014 13:45,2,5.740,ALERT,217.58,430.72,59.969,1405359904,"274151322000094","019011112586793",37.57,45.80,0,302.37,525.10,218.8,209.3,0.844,132722.0,132722.0,16160,0,0,0,L,1151911521,1,124.49,124.72,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359922,36351.00
07/14/2014 13:45,2,8.666,ACTIVE,218.03,379.02,59.985,1405359904,"274151322000052","019011112586793",26.42,48.50,0,332.73,408.48,231.8,221.8,0.888,191664.3,191664.3,15766,0,0,0,L,1151911521,1,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359923,36352.00
07/14/2014 13:45,2,8.625,ACTIVE,218.03,381.42,59.985,1405359904,"274151322000085","019011112586793",26.72,46.20,0,333.33,409.08,233.3,223.2,0.879,190681.2,190681.2,15721,0,0,0,L,1151911521,1,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359924,36353.00
07/14/2014 13:45,2,8.533,ACTIVE,217.80,380.22,59.985,1405359904,"274151322000087","019011112586793",25.01,64.80,0,333.03,408.78,215.8,206.3,0.822,182333.5,182333.5,15765,0,0,0,L,1151911521,1,124.49,124.49,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359925,36354.00
07/14/2014 13:45,2,8.488,ACTIVE,218.03,378.12,59.985,1405359904,"274151322000088","019011112586793",26.42,45.50,0,333.03,408.18,227.0,217.2,0.853,185020.4,185020.4,15742,0,0,0,L,1151911521,1,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359926,36355.00
07/14/2014 13:45,2,9.121,ACTIVE,217.35,384.43,59.990,1405359904,"274151322000095","019011112586793",26.72,48.30,0,330.63,407.87,246.4,235.9,0.919,195760.3,195760.3,15790,0,0,0,L,1151911521,1,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359927,36356.00
07/14/2014 13:45,2,0.242,ALERT,218.93,466.19,59.985,1405359904,"274151322000068","019011112586793",44.67,40.20,0,302.98,535.32,10.8,8.5,0.049,130754.4,130754.4,16210,0,0,0,L,1151911521,1,124.94,124.94,0400,38,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359929,36357.00
07/14/2014 13:45,2,8.627,ACTIVE,218.03,377.82,59.985,1405359904,"274151322000054","019011112586793",26.26,47.80,0,333.03,409.68,229.2,219.2,0.866,188907.7,188907.7,15870,0,0,0,L,1151911521,1,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405359930,36358.00
07/14/2014 14:00,1,4.557,ACTIVE,215.7,343.81,60.03,1405360804,"040051121000097","019011112586793",24.75,34,0.500,300.86,391.30,112.2,107.3,0.514,20742.900000036,20783.600000024,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405360807,36359.00
07/14/2014 14:00,1,4.480,ACTIVE,215.2,345.55,60.03,1405360804,"040051121000095","019011112586793",22.35,33,0.440,300.24,384.66,99.6,94.8,0.451,18575.3,18611.7,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405360809,36360.00
07/14/2014 14:00,1,2.846,ACTIVE,215.1,331.64,60.03,1405360804,"033051125000132","019011112586793",32.98,34,0.412,302.47,382.75,93.4,88.2,0.429,19644.199999988,19679,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405360810,36361.00
07/14/2014 14:00,1,2.793,ACTIVE,215.8,334.54,60.07,1405360804,"033051125000135","019011112586793",32.85,33,0.408,301.06,383.80,91.3,87.7,0.426,17518.099999964,17552.699999964,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405360812,36362.00
07/14/2014 14:00,1,4.308,ACTIVE,215.1,320.82,60.03,1405360804,"040051121000116","019011112586793",24.75,32,0.471,299.18,388.04,106.1,100.9,0.485,20393.900000011,20433.400000011,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405360813,36363.00
07/14/2014 14:00,1,4.351,ACTIVE,214.9,321.05,60.07,1405360804,"040051121000068","019011112586793",22.39,34,0.431,301.46,386.00,96.9,92.1,0.449,18846.800000012,18883.5,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405360814,36364.00
07/14/2014 14:00,1,3.147,ACTIVE,215.1,343.68,60.03,1405360804,"033051125000118","019011112586793",38.03,34,0.532,299.28,396.00,119.1,113.9,0.542,24104.8,24150,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405360815,36365.00
07/14/2014 14:00,1,3.095,ACTIVE,215.7,340.38,60.07,1405360804,"033051125000150","019011112586793",38.20,34,0.529,297.53,397.26,117.6,113.4,0.537,23056.199999988,23101.5,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405360817,36366.00
07/14/2014 14:00,1,4.231,ACTIVE,215.4,321.03,60.07,1405360804,"040051121000185","019011112586793",24.48,35,0.459,300.08,390.66,103.1,98.5,0.476,23247.6,23288.2,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405360818,36367.00
07/14/2014 14:00,1,4.273,ACTIVE,214.9,327.52,60.03,1405360804,"040051121000195","019011112586793",24.45,35,0.461,299.44,390.43,103.9,98.6,0.478,20518.500000001,20559.100000025,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405360819,36368.00
07/14/2014 14:00,2,4.789,ACTIVE,215.77,365.19,60.033,1405360804,"274151322000083","019011112586793",27.02,50.60,0,321.01,403.07,131.1,124.6,0.539,191078.4,191078.4,15825,0,0,0,L,1151911521,1,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405360820,36369.00
07/14/2014 14:00,2,5.016,ACTIVE,216.00,360.08,60.038,1405360804,"274151322000076","019011112586793",27.73,49.80,0,323.11,408.48,140.8,134.0,0.544,197708.8,197708.8,15804,0,0,0,L,1151911521,1,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405360821,36370.00
07/14/2014 14:00,2,3.158,ACTIVE,215.77,415.09,60.038,1405360804,"274151322000094","019011112586793",37.63,47.50,0,381.42,453.26,120.8,114.7,0.460,132765.9,132765.9,16162,0,0,0,L,1151911521,1,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405360822,36371.00
07/14/2014 14:00,2,4.781,ACTIVE,215.77,360.69,60.033,1405360804,"274151322000052","019011112586793",27.31,50.00,0,321.61,403.97,132.1,125.6,0.504,191711.5,191711.5,15767,0,0,0,L,1151911521,1,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405360824,36372.00
07/14/2014 14:00,2,4.713,ACTIVE,216.00,363.69,60.049,1405360804,"274151322000085","019011112586793",27.71,47.80,0,321.01,405.17,132.2,125.7,0.499,190728.9,190728.9,15722,0,0,0,L,1151911521,1,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405360825,36373.00
07/14/2014 14:00,2,4.748,ACTIVE,215.77,360.08,60.033,1405360804,"274151322000087","019011112586793",25.07,67.70,0,321.31,399.46,120.6,114.5,0.442,182377.0,182377.0,15766,0,0,0,L,1151911521,1,123.59,123.59,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405360826,36374.00
07/14/2014 14:00,2,4.729,ACTIVE,215.54,365.49,60.033,1405360804,"274151322000088","019011112586793",26.98,47.80,0,321.31,403.07,129.1,122.6,0.482,185066.8,185066.8,15743,0,0,0,L,1151911521,1,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405360827,36375.00
07/14/2014 14:00,2,5.006,ACTIVE,215.32,361.29,60.033,1405360804,"274151322000095","019011112586793",27.63,50.00,0,320.41,406.67,139.9,133.1,0.513,195810.4,195810.4,15791,0,0,0,L,1151911521,1,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405360828,36376.00
07/14/2014 14:00,2,3.111,ACTIVE,216.67,419.00,60.033,1405360804,"274151322000068","019011112586793",38.19,46.80,0,379.62,487.53,120.3,114.2,0.451,130791.6,130791.6,16212,0,0,0,L,1151911521,1,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405360829,36377.00
07/14/2014 14:00,2,4.744,ACTIVE,215.77,357.38,60.033,1405360804,"274151322000054","019011112586793",27.27,48.80,0,321.91,404.57,131.1,124.6,0.495,188954.7,188954.7,15871,0,0,0,L,1151911521,1,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405360830,36378.00
07/14/2014 14:15,1,3.035,ACTIVE,214.0,331.42,60.00,1405361705,"040051121000097","019011112586793",26.05,32,0.350,314.71,362.57,78.7,74.7,0.370,20783.600000024,20804.100000024,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405361707,36379.00
07/14/2014 14:15,1,3.037,ACTIVE,213.9,320.66,60.03,1405361705,"040051121000095","019011112586793",23.80,31,0.314,314.78,358.74,71.9,67.0,0.338,18611.7,18630.2,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405361708,36380.00
07/14/2014 14:15,1,1.943,ACTIVE,213.8,323.60,60.03,1405361705,"033051125000132","019011112586793",34.99,32,0.295,298.86,448.34,67.6,63.0,0.324,19679,19696.199999988,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405361710,36381.00
07/14/2014 14:15,1,2.059,ACTIVE,214.2,355.80,60.00,1405361705,"033051125000135","019011112586793",27.14,32,0.314,298.99,451.83,55.6,54.5,0.228,17552.699999964,17568.899999964,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405361712,36382.00
07/14/2014 14:15,1,3.007,ACTIVE,213.3,332.58,60.03,1405361705,"040051121000116","019011112586793",26.11,30,0.344,314.96,360.64,78.1,73.2,0.364,20433.400000011,20453.500000011,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405361714,36383.00
07/14/2014 14:15,1,3.024,ACTIVE,214.0,330.56,60.00,1405361705,"040051121000068","019011112586793",23.95,32,0.317,316.38,359.60,72.1,67.7,0.345,18883.5,18902.199999988,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405361716,36384.00
07/14/2014 14:15,1,2.228,ACTIVE,214.2,337.07,60.03,1405361705,"033051125000118","019011112586793",39.67,32,0.393,314.43,366.40,87.9,84.0,0.411,24150,24173.1,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405361718,36385.00
07/14/2014 14:15,1,2.228,ACTIVE,213.8,339.75,60.00,1405361705,"033051125000150","019011112586793",39.35,32,0.392,313.71,366.49,87.2,83.5,0.413,23101.5,23124.5,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405361720,36386.00
07/14/2014 14:15,1,3.027,ACTIVE,214.1,341.32,60.03,1405361705,"040051121000185","019011112586793",25.37,32,0.339,316.32,361.80,76.4,72.2,0.362,23288.2,23308.2,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405361722,36387.00
07/14/2014 14:15,1,3.028,ACTIVE,213.8,343.41,60.00,1405361705,"040051121000195","019011112586793",25.62,33,0.343,315.45,361.39,77.2,73.0,0.365,20559.100000025,20579.000000001,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405361724,36388.00
07/14/2014 14:15,2,3.143,ACTIVE,214.41,352.27,60.006,1405361705,"274151322000083","019011112586793",28.90,46.20,0,332.13,375.11,92.0,86.9,0.371,191102.3,191102.3,15827,0,0,0,L,1151911521,1,122.01,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405361726,36389.00
07/14/2014 14:15,2,3.344,ACTIVE,214.87,353.77,60.001,1405361705,"274151322000076","019011112586793",29.12,45.80,0,333.63,377.22,98.6,93.2,0.384,197734.4,197734.4,15806,0,0,0,L,1151911521,1,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405361727,36390.00
07/14/2014 14:15,2,2.100,ACTIVE,214.64,426.21,60.001,1405361705,"274151322000094","019011112586793",39.26,44.00,0,383.53,442.14,84.9,80.0,0.327,132787.7,132787.7,16164,0,0,0,L,1151911521,1,122.01,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405361729,36391.00
07/14/2014 14:15,2,3.164,ACTIVE,214.64,348.36,60.001,1405361705,"274151322000052","019011112586793",28.77,46.80,0,330.03,375.41,92.2,87.1,0.354,191735.4,191735.4,15769,0,0,0,L,1151911521,1,122.23,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405361730,36392.00
07/14/2014 14:15,2,3.154,ACTIVE,214.64,351.67,60.022,1405361705,"274151322000085","019011112586793",29.04,43.80,0,332.73,375.41,92.8,87.6,0.354,190753.1,190753.1,15724,0,0,0,L,1151911521,1,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405361732,36393.00
07/14/2014 14:15,2,3.146,ACTIVE,214.64,351.07,60.006,1405361705,"274151322000087","019011112586793",27.35,66.00,0,332.43,373.01,87.2,82.2,0.331,182399.3,182399.3,15768,0,0,0,L,1151911521,1,122.46,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405361734,36394.00
07/14/2014 14:15,2,3.117,ACTIVE,214.41,344.15,59.996,1405361705,"274151322000088","019011112586793",28.55,43.60,0,332.13,375.11,90.1,85.1,0.340,185090.3,185090.3,15745,0,0,0,L,1151911521,1,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405361735,36395.00
07/14/2014 14:15,2,3.355,ACTIVE,214.64,353.77,60.001,1405361705,"274151322000095","019011112586793",28.90,45.50,0,332.43,377.82,98.2,92.8,0.367,195835.9,195835.9,15792,0,0,0,L,1151911521,1,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405361736,36396.00
07/14/2014 14:15,2,2.178,ACTIVE,215.32,410.58,59.996,1405361705,"274151322000068","019011112586793",37.99,45.00,0,385.03,458.07,83.6,78.7,0.318,130813.4,130813.4,16213,0,0,0,L,1151911521,1,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405361737,36397.00
07/14/2014 14:15,2,3.164,ACTIVE,214.64,350.47,60.022,1405361705,"274151322000054","019011112586793",28.67,45.30,0,332.13,376.31,91.9,86.8,0.349,188978.7,188978.7,15872,0,0,0,L,1151911521,1,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405361738,36398.00
07/14/2014 14:30,1,4.015,ACTIVE,216.8,326.59,60.03,1405362605,"040051121000097","019011112586793",26.32,30,0.464,316.29,364.29,105.1,100.4,0.478,20804.100000024,20825.199999988,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405362607,36399.00
07/14/2014 14:30,1,4.029,ACTIVE,216.8,335.66,60.00,1405362605,"040051121000095","019011112586793",23.65,29,0.416,315.65,360.66,94.8,89.8,0.433,18630.2,18649.2,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405362608,36400.00
07/14/2014 14:30,1,2.597,ACTIVE,217.1,344.71,60.03,1405362605,"033051125000132","019011112586793",34.73,31,0.393,301.30,448.80,89.7,84.9,0.411,19696.199999988,19714.100000024,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405362610,36401.00
07/14/2014 14:30,1,2.560,ACTIVE,217.2,354.64,60.00,1405362605,"033051125000135","019011112586793",34.71,30,0.391,298.82,452.56,88.4,84.9,0.409,17568.899999964,17585.399999964,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405362611,36402.00
07/14/2014 14:30,1,3.958,ACTIVE,216.2,344.17,60.03,1405362605,"040051121000116","019011112586793",26.30,28,0.455,315.99,363.46,103.5,98.0,0.474,20453.500000011,20474.200000011,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405362612,36403.00
07/14/2014 14:30,1,4.056,ALERT,217.0,350.90,60.03,1405362605,"040051121000068","019011112586793",23.59,30,0.420,316.68,361.50,95.2,90.7,0.439,18902.199999988,18921.5,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405362614,36404.00
07/14/2014 14:30,1,2.936,ACTIVE,216.8,324.08,60.03,1405362605,"033051125000118","019011112586793",39.83,30,0.519,315.81,367.97,116.3,112.0,0.528,24173.1,24196.8,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405362615,36405.00
07/14/2014 14:30,1,2.940,ACTIVE,216.8,343.56,60.00,1405362605,"033051125000150","019011112586793",39.57,30,0.517,315.12,368.12,115.7,111.8,0.528,23124.5,23148.400000036,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405362616,36406.00
07/14/2014 14:30,1,3.983,ACTIVE,217.1,343.48,60.03,1405362605,"040051121000185","019011112586793",25.83,31,0.453,317.45,363.52,102.3,98.0,0.465,23308.2,23328.9,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405362618,36407.00
07/14/2014 14:30,1,3.998,ACTIVE,216.7,354.40,60.00,1405362605,"040051121000195","019011112586793",25.95,31,0.456,316.93,364.02,103.2,98.4,0.470,20579.000000001,20599.900000037,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405362619,36408.00
07/14/2014 14:30,2,4.201,ACTIVE,216.90,348.96,60.001,1405362605,"274151322000083","019011112586793",28.73,45.30,0,332.43,373.91,122.2,116.0,0.491,191127.0,191127.0,15828,0,0,0,L,1151911521,1,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405362620,36409.00
07/14/2014 14:30,2,4.434,ACTIVE,217.58,353.77,60.006,1405362605,"274151322000076","019011112586793",29.16,44.50,0,333.33,378.42,130.8,124.4,0.508,197760.9,197760.9,15807,0,0,0,L,1151911521,1,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405362621,36410.00
07/14/2014 14:30,2,2.854,ACTIVE,217.13,413.29,59.996,1405362605,"274151322000094","019011112586793",38.74,43.60,0,397.35,458.07,112.0,106.2,0.424,132810.2,132810.2,16165,0,0,0,L,1151911521,1,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405362622,36411.00
07/14/2014 14:30,2,4.225,ACTIVE,216.67,350.17,59.996,1405362605,"274151322000052","019011112586793",28.67,44.80,0,332.13,374.21,122.6,116.4,0.473,191760.2,191760.2,15770,0,0,0,L,1151911521,1,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405362623,36412.00
07/14/2014 14:30,2,4.203,ACTIVE,217.13,349.56,59.985,1405362605,"274151322000085","019011112586793",28.78,42.50,0,332.73,376.01,122.4,116.2,0.468,190777.9,190777.9,15725,0,0,0,L,1151911521,1,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405362624,36413.00
07/14/2014 14:30,2,4.137,ACTIVE,217.13,350.77,60.001,1405362605,"274151322000087","019011112586793",27.87,64.50,0,332.13,373.31,116.7,110.7,0.442,182422.9,182422.9,15769,0,0,0,L,1151911521,1,124.27,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405362625,36414.00
07/14/2014 14:30,2,4.160,ACTIVE,216.90,355.28,60.001,1405362605,"274151322000088","019011112586793",28.47,42.00,0,332.73,373.91,120.0,113.9,0.446,185114.5,185114.5,15746,0,0,0,L,1151911521,1,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405362626,36415.00
07/14/2014 14:30,2,4.451,ACTIVE,216.90,351.67,59.985,1405362605,"274151322000095","019011112586793",28.96,44.30,0,332.73,375.71,130.5,124.1,0.491,195862.3,195862.3,15794,0,0,0,L,1151911521,1,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405362627,36416.00
07/14/2014 14:30,2,2.789,ACTIVE,217.80,427.41,60.006,1405362605,"274151322000068","019011112586793",39.28,44.00,0,397.66,459.27,110.5,104.7,0.411,130835.9,130835.9,16215,0,0,0,L,1151911521,1,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405362629,36417.00
07/14/2014 14:30,2,4.215,ACTIVE,216.90,347.76,60.001,1405362605,"274151322000054","019011112586793",28.49,43.40,0,331.83,374.81,121.6,115.4,0.468,189003.3,189003.3,15874,0,0,0,L,1151911521,1,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405362631,36418.00
07/14/2014 14:45,1,3.402,ACTIVE,215.7,333.62,60.00,1405363505,"040051121000097","019011112586793",26.37,30,0.394,318.00,363.85,89.3,84.9,0.413,20825.199999988,20848.300000012,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405363508,36419.00
07/14/2014 14:45,1,3.400,ACTIVE,215.8,343.18,60.03,1405363505,"040051121000095","019011112586793",24.04,28,0.355,319.17,359.44,81.3,76.3,0.377,18649.2,18669.8,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405363509,36420.00
07/14/2014 14:45,1,2.203,ACTIVE,216.4,341.76,60.00,1405363505,"033051125000132","019011112586793",34.90,30,0.332,319.83,357.97,76.5,71.8,0.358,19714.100000024,19733.600000024,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405363511,36421.00
07/14/2014 14:45,1,2.182,ACTIVE,216.1,344.85,60.03,1405363505,"033051125000135","019011112586793",34.70,29,0.333,319.72,359.02,75.3,71.7,0.357,17585.399999964,17604.899999964,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405363512,36422.00
07/14/2014 14:45,1,3.402,ACTIVE,215.4,348.51,60.03,1405363505,"040051121000116","019011112586793",26.11,28,0.387,316.92,362.67,88.4,83.2,0.410,20474.200000011,20496.900000011,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405363513,36423.00
07/14/2014 14:45,1,3.404,ACTIVE,216.0,330.17,60.00,1405363505,"040051121000068","019011112586793",24.07,29,0.358,318.35,360.02,81.5,77.1,0.379,18921.5,18942.5,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405363515,36424.00
07/14/2014 14:45,1,2.508,ACTIVE,216.6,352.39,60.03,1405363505,"033051125000118","019011112586793",39.72,30,0.439,317.73,367.19,99.1,94.8,0.456,24196.8,24222.8,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405363516,36425.00
07/14/2014 14:45,1,2.492,ACTIVE,216.6,343.24,60.00,1405363505,"033051125000150","019011112586793",39.71,29,0.439,316.00,367.92,98.5,94.7,0.457,23148.400000036,23174.199999988,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405363517,36426.00
07/14/2014 14:45,1,3.371,ACTIVE,216.4,338.64,60.00,1405363505,"040051121000185","019011112586793",25.79,30,0.382,319.56,361.97,86.5,82.5,0.402,23328.9,23351.5,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405363518,36427.00
07/14/2014 14:45,1,3.400,ALERT,216.2,325.59,60.00,1405363505,"040051121000195","019011112586793",25.77,30,0.384,318.69,361.43,87.2,82.8,0.404,20599.900000037,20622.699999989,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1405363520,36428.00
07/14/2014 14:45,2,3.564,ACTIVE,216.00,348.36,60.006,1405363505,"274151322000083","019011112586793",28.86,43.00,0,333.63,371.81,104.2,98.6,0.424,191153.9,191153.9,15829,0,0,0,L,1151911521,1,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405363521,36429.00
07/14/2014 14:45,2,3.783,ACTIVE,216.67,353.17,60.006,1405363505,"274151322000076","019011112586793",29.24,43.40,0,333.93,374.81,112.0,106.1,0.433,197789.7,197789.7,15808,0,0,0,L,1151911521,1,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405363522,36430.00
07/14/2014 14:45,2,2.363,ACTIVE,216.22,426.81,60.006,1405363505,"274151322000094","019011112586793",39.54,41.80,0,398.86,445.45,93.8,88.7,0.367,132834.6,132834.6,16166,0,0,0,L,1151911521,1,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405363523,36431.00
07/14/2014 14:45,2,3.574,ACTIVE,216.22,353.77,59.996,1405363505,"274151322000052","019011112586793",28.82,43.60,0,333.63,372.41,104.5,98.9,0.398,191787.0,191787.0,15771,0,0,0,L,1151911521,1,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405363524,36432.00
07/14/2014 14:45,2,3.559,ACTIVE,216.45,358.28,60.001,1405363505,"274151322000085","019011112586793",29.14,40.60,0,333.93,373.01,104.9,99.3,0.398,190804.8,190804.8,15726,0,0,0,L,1151911521,1,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405363525,36433.00
07/14/2014 14:45,2,3.564,ACTIVE,216.00,355.28,60.001,1405363505,"274151322000087","019011112586793",27.63,63.30,0,333.63,371.51,99.8,94.4,0.376,182448.5,182448.5,15770,0,0,0,L,1151911521,1,123.59,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405363526,36434.00
07/14/2014 14:45,2,3.521,ACTIVE,216.00,350.77,59.985,1405363505,"274151322000088","019011112586793",28.75,40.80,0,333.63,372.11,102.5,97.0,0.380,185140.8,185140.8,15747,0,0,0,L,1151911521,1,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405363527,36435.00
07/14/2014 14:45,2,3.750,ACTIVE,216.22,353.47,60.006,1405363505,"274151322000095","019011112586793",29.36,42.30,0,332.73,373.91,111.5,105.7,0.424,195891.1,195891.1,15795,0,0,0,L,1151911521,1,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405363528,36436.00
07/14/2014 14:45,2,2.402,ACTIVE,216.90,424.71,60.006,1405363505,"274151322000068","019011112586793",39.02,43.20,0,398.86,446.95,95.5,90.2,0.358,130860.4,130860.4,16216,0,0,0,L,1151911521,1,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405363529,36437.00
07/14/2014 14:45,2,3.568,ACTIVE,216.00,351.37,60.006,1405363505,"274151322000054","019011112586793",28.90,42.00,0,333.03,372.71,104.3,98.8,0.398,189030.0,189030.0,15875,0,0,0,L,1151911521,1,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405363530,36438.00
07/14/2014 15:00,1,3.062,ACTIVE,215.5,349.15,60.00,1405364404,"040051121000097","019011112586793",26.27,28,0.354,303.26,357.97,80.0,76.2,0.377,20848.300000012,20867.300000012,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405364407,36439.00
07/14/2014 15:00,1,3.045,ACTIVE,214.7,343.99,60.03,1405364404,"040051121000095","019011112586793",24.03,27,0.317,303.51,354.92,72.8,67.6,0.341,18669.8,18686.8,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405364408,36440.00
07/14/2014 15:00,1,1.949,ACTIVE,215.2,345.26,60.00,1405364404,"033051125000132","019011112586793",35.38,28,0.299,305.57,353.53,68.6,64.1,0.326,19733.600000024,19749.600000024,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405364410,36441.00
07/14/2014 15:00,1,1.951,ACTIVE,215.6,344.87,60.03,1405364404,"033051125000135","019011112586793",34.90,28,0.299,304.73,354.53,67.7,64.3,0.328,17604.899999964,17620.999999964,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405364411,36442.00
07/14/2014 15:00,1,3.046,ACTIVE,214.5,327.33,60.03,1405364404,"040051121000116","019011112586793",26.32,26,0.351,303.77,356.92,79.7,75.1,0.371,20496.900000011,20515.500000011,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405364412,36443.00
07/14/2014 15:00,1,3.048,ACTIVE,215.3,347.49,60.00,1405364404,"040051121000068","019011112586793",24.14,28,0.322,304.51,354.60,73.2,69.0,0.347,18942.5,18959.800000012,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405364414,36444.00
07/14/2014 15:00,1,2.248,ACTIVE,215.4,323.40,60.03,1405364404,"033051125000118","019011112586793",39.89,28,0.397,302.13,360.16,89.2,85.2,0.419,24222.8,24244.1,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405364415,36445.00
07/14/2014 15:00,1,2.253,ACTIVE,215.5,327.58,60.03,1405364404,"033051125000150","019011112586793",39.63,28,0.398,302.14,360.38,88.8,85.6,0.419,23174.199999988,23195.5,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405364416,36446.00
07/14/2014 15:00,1,3.031,ACTIVE,215.2,324.44,60.03,1405364404,"040051121000185","019011112586793",25.92,29,0.346,303.95,356.74,78.1,74.3,0.368,23351.5,23369.9,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405364418,36447.00
07/14/2014 15:00,1,3.059,ACTIVE,215.2,324.70,60.03,1405364404,"040051121000195","019011112586793",25.85,29,0.346,303.82,355.81,78.7,74.2,0.374,20622.699999989,20641.199999989,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405364419,36448.00
07/14/2014 15:00,2,3.193,ACTIVE,215.09,343.25,60.012,1405364404,"274151322000083","019011112586793",28.86,40.80,0,322.81,367.30,93.3,88.1,0.376,191176.0,191176.0,15830,0,0,0,L,1151911521,1,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405364420,36449.00
07/14/2014 15:00,2,3.354,ACTIVE,215.54,348.06,60.012,1405364404,"274151322000076","019011112586793",29.46,41.00,0,324.32,368.50,100.1,94.7,0.389,197813.5,197813.5,15809,0,0,0,L,1151911521,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405364421,36450.00
07/14/2014 15:00,2,2.131,ACTIVE,215.32,417.49,60.017,1405364404,"274151322000094","019011112586793",39.18,40.60,0,398.56,448.15,84.2,79.3,0.323,132854.7,132854.7,16167,0,0,0,L,1151911521,1,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405364422,36451.00
07/14/2014 15:00,2,3.180,ACTIVE,215.32,344.76,60.017,1405364404,"274151322000052","019011112586793",29.06,41.80,0,321.61,367.30,93.6,88.4,0.354,191809.3,191809.3,15772,0,0,0,L,1151911521,1,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405364423,36452.00
07/14/2014 15:00,2,3.209,ACTIVE,215.32,349.86,60.012,1405364404,"274151322000085","019011112586793",28.88,38.20,0,323.41,367.00,93.8,88.6,0.367,190827.1,190827.1,15727,0,0,0,L,1151911521,1,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405364424,36453.00
07/14/2014 15:00,2,3.188,ACTIVE,215.54,349.26,60.012,1405364404,"274151322000087","019011112586793",27.83,60.80,0,322.21,366.10,89.7,84.7,0.331,182469.8,182469.8,15771,0,0,0,L,1151911521,1,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405364425,36454.00
