ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2014 15:00,2,3.139,ACTIVE,214.87,343.55,60.012,1405364404,"274151322000088","019011112586793",28.75,39.00,0,323.72,366.40,91.5,86.4,0.327,185162.5,185162.5,15748,0,0,0,L,1151911521,1,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405364426,36455.00
07/14/2014 15:00,2,3.357,ACTIVE,215.09,346.26,60.012,1405364404,"274151322000095","019011112586793",29.32,40.00,0,322.51,368.80,99.7,94.3,0.371,195914.7,195914.7,15796,0,0,0,L,1151911521,1,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405364427,36456.00
07/14/2014 15:00,2,2.139,ACTIVE,216.00,421.40,60.017,1405364404,"274151322000068","019011112586793",39.30,42.00,0,397.96,445.45,85.3,80.4,0.318,130880.5,130880.5,16217,0,0,0,L,1151911521,1,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405364428,36457.00
07/14/2014 15:00,2,3.166,ACTIVE,215.32,345.06,60.017,1405364404,"274151322000054","019011112586793",29.06,39.80,0,322.81,367.90,93.2,88.0,0.349,189052.2,189052.2,15876,0,0,0,L,1151911521,1,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405364429,36458.00
07/14/2014 15:15,1,4.014,ACTIVE,216.2,355.54,60.00,1405365304,"040051121000097","019011112586793",26.35,27,0.468,314.25,363.04,105.2,100.9,0.484,20867.300000012,20888.199999988,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405365307,36459.00
07/14/2014 15:15,1,4.004,ACTIVE,215.2,347.15,60.00,1405365304,"040051121000095","019011112586793",23.88,27,0.421,317.17,357.83,95.1,90.1,0.437,18686.8,18705.5,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405365308,36460.00
07/14/2014 15:15,1,2.586,ACTIVE,215.9,350.99,60.00,1405365304,"033051125000132","019011112586793",35.03,28,0.398,316.68,357.16,90.1,85.5,0.415,19749.600000024,19767.100000024,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405365309,36461.00
07/14/2014 15:15,1,2.565,ACTIVE,216.2,353.29,60.00,1405365304,"033051125000135","019011112586793",34.86,27,0.396,315.90,357.58,89.0,85.3,0.415,17620.999999964,17638.699999964,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405365311,36462.00
07/14/2014 15:15,1,3.974,ACTIVE,215.1,353.21,60.00,1405365304,"040051121000116","019011112586793",26.44,26,0.464,313.29,360.80,104.5,99.6,0.479,20515.500000011,20536.100000011,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405365312,36463.00
07/14/2014 15:15,1,4.049,ACTIVE,215.1,350.94,60.00,1405365304,"040051121000068","019011112586793",23.88,27,0.428,317.30,358.24,96.2,91.8,0.445,18959.800000012,18978.800000012,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405365313,36464.00
07/14/2014 15:15,1,2.964,ACTIVE,216.0,355.51,60.03,1405365304,"033051125000118","019011112586793",39.82,27,0.526,315.71,365.15,117.4,113.1,0.535,24244.1,24267.4,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405365314,36465.00
07/14/2014 15:15,1,2.953,ACTIVE,215.9,361.15,60.00,1405365304,"033051125000150","019011112586793",39.84,27,0.526,313.91,365.75,117.1,112.9,0.535,23195.5,23219,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405365316,36466.00
07/14/2014 15:15,1,4.027,ACTIVE,216.0,355.61,60.00,1405365304,"040051121000185","019011112586793",25.97,28,0.463,314.90,361.89,104.1,99.7,0.479,23369.9,23390.4,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405365317,36467.00
07/14/2014 15:15,1,4.040,ACTIVE,215.4,325.36,60.00,1405365304,"040051121000195","019011112586793",26.11,28,0.466,316.75,360.90,104.9,99.9,0.480,20641.199999989,20661.800000013,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405365318,36468.00
07/14/2014 15:15,2,4.168,ACTIVE,215.77,344.15,60.028,1405365304,"274151322000083","019011112586793",29.02,40.60,0,332.43,372.41,122.4,116.2,0.491,191200.3,191200.3,15831,0,0,0,L,1151911521,1,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405365319,36469.00
07/14/2014 15:15,2,4.379,ACTIVE,216.90,347.46,59.996,1405365304,"274151322000076","019011112586793",29.54,40.00,0,333.63,373.01,130.9,124.4,0.504,197839.6,197839.6,15810,0,0,0,L,1151911521,1,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405365320,36470.00
07/14/2014 15:15,2,2.783,ACTIVE,216.00,421.40,59.980,1405365304,"274151322000094","019011112586793",39.50,39.50,0,403.07,451.16,111.4,105.6,0.420,132876.8,132876.8,16168,0,0,0,L,1151911521,1,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405365321,36471.00
07/14/2014 15:15,2,4.182,ACTIVE,216.22,347.76,60.006,1405365304,"274151322000052","019011112586793",28.90,41.00,0,332.43,372.11,122.4,116.2,0.451,191833.6,191833.6,15773,0,0,0,L,1151911521,1,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405365322,36472.00
07/14/2014 15:15,2,4.201,ACTIVE,216.22,350.17,59.990,1405365304,"274151322000085","019011112586793",28.86,37.30,0,333.63,371.51,122.8,116.6,0.464,190851.6,190851.6,15728,0,0,0,L,1151911521,1,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405365323,36473.00
07/14/2014 15:15,2,4.148,ACTIVE,215.77,344.15,59.975,1405365304,"274151322000087","019011112586793",28.05,60.00,0,333.03,371.51,117.8,111.8,0.446,182493.2,182493.2,15772,0,0,0,L,1151911521,1,123.81,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405365324,36474.00
07/14/2014 15:15,2,4.127,ACTIVE,215.77,350.47,60.012,1405365304,"274151322000088","019011112586793",28.71,38.00,0,332.73,371.81,119.8,113.8,0.451,185186.4,185186.4,15749,0,0,0,L,1151911521,1,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405365325,36475.00
07/14/2014 15:15,2,4.439,ACTIVE,215.54,348.96,59.996,1405365304,"274151322000095","019011112586793",29.06,39.30,0,332.73,373.61,130.6,124.1,0.499,195940.8,195940.8,15797,0,0,0,L,1151911521,1,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405365326,36476.00
07/14/2014 15:15,2,2.840,ACTIVE,216.90,414.19,60.006,1405365304,"274151322000068","019011112586793",38.80,41.50,0,397.35,451.46,111.7,105.8,0.420,130902.6,130902.6,16218,0,0,0,L,1151911521,1,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405365327,36477.00
07/14/2014 15:15,2,4.178,ACTIVE,216.00,346.56,59.990,1405365304,"274151322000054","019011112586793",28.82,38.60,0,332.43,373.31,122.0,115.9,0.464,189076.5,189076.5,15877,0,0,0,L,1151911521,1,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405365328,36478.00
07/14/2014 15:30,1,5.760,ACTIVE,218.0,370.07,60.00,1405366205,"040051121000097","019011112586793",25.65,29,0.652,313.74,378.87,147.0,141.4,0.655,20888.199999988,20919.5,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405366208,36479.00
07/14/2014 15:30,1,5.759,ACTIVE,217.5,363.87,60.00,1405366205,"040051121000095","019011112586793",23.05,28,0.587,314.85,373.48,132.1,126.9,0.589,18705.5,18733.4,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405366209,36480.00
07/14/2014 15:30,1,3.690,ACTIVE,218.2,362.07,60.03,1405366205,"033051125000132","019011112586793",34.43,29,0.557,316.23,371.75,126.4,120.9,0.566,19767.100000024,19793.600000024,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405366210,36481.00
07/14/2014 15:30,1,3.643,ACTIVE,218.3,361.18,60.03,1405366205,"033051125000135","019011112586793",34.24,28,0.552,315.25,371.81,124.1,119.8,0.558,17638.699999964,17665.299999964,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405366212,36482.00
07/14/2014 15:30,1,5.721,ACTIVE,217.1,368.20,60.03,1405366205,"040051121000116","019011112586793",25.58,27,0.647,313.65,376.30,145.6,139.5,0.649,20536.100000011,20566.800000011,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405366213,36483.00
07/14/2014 15:30,1,5.776,ACTIVE,217.8,361.93,60.03,1405366205,"040051121000068","019011112586793",23.35,28,0.595,315.35,374.10,134.2,128.8,0.598,18978.800000012,19007.300000012,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405366214,36484.00
07/14/2014 15:30,1,4.201,ACTIVE,218.2,359.95,60.00,1405366205,"033051125000118","019011112586793",39.44,29,0.734,311.89,382.85,164.8,159.0,0.728,24267.4,24302.6,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405366215,36485.00
07/14/2014 15:30,1,4.181,ACTIVE,217.8,372.56,60.03,1405366205,"033051125000150","019011112586793",39.35,29,0.731,310.71,383.41,163.7,158.3,0.729,23219,23254.100000024,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405366217,36486.00
07/14/2014 15:30,1,5.750,ACTIVE,217.9,355.05,60.03,1405366205,"040051121000185","019011112586793",25.41,29,0.647,313.86,377.72,145.4,140.3,0.646,23390.4,23421.5,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405366218,36487.00
07/14/2014 15:30,1,5.772,ACTIVE,217.1,370.39,60.03,1405366205,"040051121000195","019011112586793",25.58,29,0.652,313.60,377.77,146.9,140.7,0.650,20661.800000013,20693.100000025,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405366220,36488.00
07/14/2014 15:30,2,5.996,ACTIVE,218.03,352.27,60.006,1405366205,"274151322000083","019011112586793",28.31,42.00,0,332.73,389.84,171.7,163.8,0.685,191236.5,191236.5,15832,0,0,0,L,1151911521,1,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405366221,36489.00
07/14/2014 15:30,2,6.291,ACTIVE,219.16,358.88,60.028,1405366205,"274151322000076","019011112586793",28.75,42.80,0,333.03,393.45,183.1,174.8,0.685,197878.3,197878.3,15811,0,0,0,L,1151911521,1,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405366222,36490.00
07/14/2014 15:30,2,3.908,ACTIVE,218.71,430.42,60.028,1405366205,"274151322000094","019011112586793",40.02,40.60,0,398.26,461.68,158.2,150.7,0.601,132909.9,132909.9,16169,0,0,0,L,1151911521,1,124.49,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405366223,36491.00
07/14/2014 15:30,2,5.975,ACTIVE,218.48,361.89,59.996,1405366205,"274151322000052","019011112586793",28.31,43.20,0,332.43,389.84,171.2,163.3,0.641,191869.7,191869.7,15774,0,0,0,L,1151911521,1,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405366224,36492.00
07/14/2014 15:30,2,6.002,ACTIVE,218.71,353.17,60.028,1405366205,"274151322000085","019011112586793",28.45,39.00,0,333.03,390.74,173.0,165.0,0.650,190887.9,190887.9,15729,0,0,0,L,1151911521,1,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405366225,36493.00
07/14/2014 15:30,2,5.926,ACTIVE,218.48,351.67,60.022,1405366205,"274151322000087","019011112586793",27.31,61.70,0,332.43,388.34,163.8,156.2,0.614,182527.8,182527.8,15773,0,0,0,L,1151911521,1,124.94,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405366226,36494.00
07/14/2014 15:30,2,5.908,ACTIVE,218.26,351.67,60.022,1405366205,"274151322000088","019011112586793",28.11,39.50,0,332.43,389.24,168.2,160.4,0.628,185221.8,185221.8,15750,0,0,0,L,1151911521,1,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405366226,36495.00
07/14/2014 15:30,2,6.283,ACTIVE,218.26,352.57,60.022,1405366205,"274151322000095","019011112586793",28.90,41.80,0,332.43,392.85,183.7,175.3,0.681,195979.5,195979.5,15798,0,0,0,L,1151911521,1,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405366227,36496.00
07/14/2014 15:30,2,3.984,ACTIVE,219.16,418.09,60.017,1405366205,"274151322000068","019011112586793",39.02,43.00,0,401.56,457.47,157.8,150.4,0.597,130935.7,130935.7,16219,0,0,0,L,1151911521,1,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405366228,36497.00
07/14/2014 15:30,2,5.980,ACTIVE,218.71,357.38,60.022,1405366205,"274151322000054","019011112586793",28.21,40.80,0,332.43,390.74,170.8,162.9,0.641,189112.4,189112.4,15878,0,0,0,L,1151911521,1,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405366229,36498.00
07/14/2014 15:45,1,7.405,ACTIVE,218.4,377.12,60.00,1405367104,"040051121000097","019011112586793",25.04,32,0.816,315.40,388.43,184.5,177.0,0.803,20919.5,20960.400000036,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405367106,36499.00
07/14/2014 15:45,1,7.322,ACTIVE,218.2,376.94,60.03,1405367104,"040051121000095","019011112586793",22.49,31,0.727,316.85,381.25,163.9,157.6,0.719,18733.4,18770,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405367107,36500.00
07/14/2014 15:45,1,4.683,ACTIVE,218.6,362.55,60.03,1405367104,"033051125000132","019011112586793",33.91,31,0.696,317.73,381.15,158.0,151.2,0.696,19793.600000024,19828.600000024,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405367109,36501.00
07/14/2014 15:45,1,4.678,ACTIVE,218.9,336.41,60.03,1405367104,"033051125000135","019011112586793",33.31,31,0.690,317.38,380.84,155.0,150.1,0.682,17665.299999964,17699.999999964,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405367110,36502.00
07/14/2014 15:45,1,7.293,ACTIVE,217.9,323.08,60.03,1405367104,"040051121000116","019011112586793",25.10,29,0.810,314.42,386.30,182.1,174.9,0.799,20566.800000011,20607.300000011,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405367112,36503.00
07/14/2014 15:45,1,7.423,ACTIVE,218.3,352.01,60.03,1405367104,"040051121000068","019011112586793",22.66,31,0.740,317.68,381.68,167.4,160.5,0.735,19007.300000012,19044.600000024,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405367113,36504.00
07/14/2014 15:45,1,5.635,ACTIVE,218.4,345.06,60.03,1405367104,"033051125000118","019011112586793",36.21,31,0.903,313.95,392.81,203.0,195.8,0.879,24302.6,24348.9,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405367114,36505.00
07/14/2014 15:45,1,4.978,ACTIVE,218.6,384.14,60.00,1405367104,"033051125000150","019011112586793",41.01,31,0.904,313.07,394.77,203.1,196.2,0.885,23254.100000024,23300.300000012,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405367116,36506.00
07/14/2014 15:45,1,7.481,ACTIVE,218.8,379.91,60.00,1405367104,"040051121000185","019011112586793",24.97,32,0.824,317.24,387.47,185.9,179.3,0.813,23421.5,23462.6,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405367117,36507.00
07/14/2014 15:45,1,7.623,ACTIVE,218.0,377.14,60.03,1405367104,"040051121000195","019011112586793",24.89,32,0.835,315.09,387.08,188.8,180.4,0.823,20693.100000025,20734.400000037,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405367118,36508.00
07/14/2014 15:45,2,7.678,ACTIVE,219.16,365.49,60.012,1405367104,"274151322000083","019011112586793",27.55,46.60,0,334.54,398.86,214.2,204.8,0.844,191284.0,191284.0,15833,0,0,0,L,1151911521,1,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405367119,36509.00
07/14/2014 15:45,2,8.049,ACTIVE,219.84,373.91,60.043,1405367104,"274151322000076","019011112586793",27.99,47.00,0,336.34,401.26,228.0,218.2,0.875,197929.0,197929.0,15812,0,0,0,L,1151911521,1,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405367120,36510.00
07/14/2014 15:45,2,5.066,ACTIVE,219.39,436.73,60.001,1405367104,"274151322000094","019011112586793",38.92,43.00,0,391.64,465.89,199.7,190.8,0.773,132954.0,132954.0,16170,0,0,0,L,1151911521,1,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405367121,36511.00
07/14/2014 15:45,2,7.627,ACTIVE,219.84,375.11,60.012,1405367104,"274151322000052","019011112586793",27.61,46.80,0,336.04,398.56,213.1,203.8,0.813,191917.0,191917.0,15775,0,0,0,L,1151911521,1,124.94,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405367122,36512.00
07/14/2014 15:45,2,7.645,ACTIVE,219.61,361.29,60.006,1405367104,"274151322000085","019011112586793",27.85,43.00,0,336.64,398.86,215.4,206.0,0.818,190935.8,190935.8,15730,0,0,0,L,1151911521,1,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405367123,36513.00
07/14/2014 15:45,2,7.648,ACTIVE,219.16,369.70,60.001,1405367104,"274151322000087","019011112586793",25.82,65.30,0,336.94,396.15,199.9,191.0,0.769,182572.6,182572.6,15774,0,0,0,L,1151911521,1,125.40,125.40,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405367124,36514.00
07/14/2014 15:45,2,7.508,ACTIVE,219.39,371.51,60.012,1405367104,"274151322000088","019011112586793",27.51,43.00,0,335.74,397.66,209.2,200.0,0.778,185268.2,185268.2,15751,0,0,0,L,1151911521,1,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405367125,36515.00
07/14/2014 15:45,2,8.076,ACTIVE,219.39,363.09,60.038,1405367104,"274151322000095","019011112586793",28.11,46.20,0,333.03,402.46,229.6,219.7,0.853,196030.4,196030.4,15799,0,0,0,L,1151911521,1,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405367126,36516.00
07/14/2014 15:45,2,5.234,ACTIVE,220.52,422.30,60.006,1405367104,"274151322000068","019011112586793",37.37,46.00,0,389.84,461.08,197.7,188.9,0.751,130979.6,130979.6,16220,0,0,0,L,1151911521,1,125.40,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405367127,36517.00
07/14/2014 15:45,2,7.658,ACTIVE,219.61,353.77,60.012,1405367104,"274151322000054","019011112586793",27.35,45.00,0,336.04,399.16,212.2,202.8,0.795,189159.5,189159.5,15879,0,0,0,L,1151911521,1,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405367128,36518.00
07/14/2014 16:00,1,7.193,ACTIVE,217.9,356.10,60.03,1405368004,"040051121000097","019011112586793",25.39,32,0.807,316.29,388.81,181.7,174.7,0.797,20960.400000036,21002.5,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368007,36519.00
07/14/2014 16:00,1,7.104,ACTIVE,217.8,373.83,60.00,1405368004,"040051121000095","019011112586793",22.74,31,0.717,315.77,381.69,160.7,154.9,0.708,18770,18807.4,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368008,36520.00
07/14/2014 16:00,1,4.549,ACTIVE,218.2,363.68,60.03,1405368004,"033051125000132","019011112586793",33.99,31,0.678,318.14,380.90,153.9,146.9,0.677,19828.600000024,19864.5,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368009,36521.00
07/14/2014 16:00,1,4.492,ACTIVE,218.4,331.00,60.03,1405368004,"033051125000135","019011112586793",33.74,31,0.673,317.68,380.90,150.8,146.0,0.666,17699.999999964,17735.499999964,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368011,36522.00
07/14/2014 16:00,1,6.976,ACTIVE,217.3,344.84,60.03,1405368004,"040051121000116","019011112586793",25.43,29,0.788,315.25,386.67,176.5,169.7,0.774,20607.300000011,20648.600000011,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368012,36523.00
07/14/2014 16:00,1,7.123,ACTIVE,218.4,352.09,60.03,1405368004,"040051121000068","019011112586793",22.72,31,0.716,317.51,382.78,161.0,155.1,0.709,19044.600000024,19082.699999988,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368013,36524.00
07/14/2014 16:00,1,5.158,ACTIVE,217.5,333.72,60.03,1405368004,"033051125000118","019011112586793",39.01,31,0.894,313.33,392.73,200.2,193.5,0.865,24348.9,24396.2,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368014,36525.00
07/14/2014 16:00,1,5.118,ACTIVE,217.8,379.20,60.03,1405368004,"033051125000150","019011112586793",39.10,32,0.887,312.87,395.88,199.1,191.6,0.872,23300.300000012,23347.400000036,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368016,36526.00
07/14/2014 16:00,1,7.033,ACTIVE,218.3,375.55,60.03,1405368004,"040051121000185","019011112586793",25.13,32,0.782,315.89,388.55,175.8,169.6,0.774,23462.6,23504.6,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368017,36527.00
07/14/2014 16:00,1,7.018,ACTIVE,218.1,335.23,60.03,1405368004,"040051121000195","019011112586793",25.23,32,0.780,314.22,388.26,176.2,169.1,0.771,20734.400000037,20776.600000025,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368018,36528.00
07/14/2014 16:00,2,7.521,ACTIVE,219.39,375.41,60.017,1405368004,"274151322000083","019011112586793",27.65,47.30,0,336.34,399.16,210.4,201.2,0.840,191332.7,191332.7,15834,0,0,0,L,1151911521,1,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368019,36529.00
07/14/2014 16:00,2,7.752,ACTIVE,220.52,359.18,60.017,1405368004,"274151322000076","019011112586793",28.63,48.50,0,335.74,402.46,224.8,215.0,0.857,197980.9,197980.9,15813,0,0,0,L,1151911521,1,125.40,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368020,36530.00
07/14/2014 16:00,2,4.963,ACTIVE,219.39,424.41,60.017,1405368004,"274151322000094","019011112586793",39.14,43.40,0,392.55,462.28,198.2,189.4,0.756,132999.3,132999.3,16171,0,0,0,L,1151911521,1,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368021,36531.00
07/14/2014 16:00,2,7.414,ACTIVE,219.84,366.70,60.012,1405368004,"274151322000052","019011112586793",28.01,48.00,0,335.44,398.86,210.1,200.9,0.795,191965.5,191965.5,15776,0,0,0,L,1151911521,1,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368022,36532.00
07/14/2014 16:00,2,7.463,ACTIVE,219.61,376.31,60.017,1405368004,"274151322000085","019011112586793",27.95,43.80,0,336.34,399.76,211.2,201.9,0.791,190984.9,190984.9,15731,0,0,0,L,1151911521,1,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368023,36533.00
07/14/2014 16:00,2,7.445,ACTIVE,219.61,362.49,60.006,1405368004,"274151322000087","019011112586793",25.98,68.00,0,336.04,395.85,195.9,187.1,0.738,182618.0,182618.0,15775,0,0,0,L,1151911521,1,125.17,125.62,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368024,36534.00
07/14/2014 16:00,2,7.420,ACTIVE,219.39,358.88,60.038,1405368004,"274151322000088","019011112586793",27.35,44.00,0,335.14,397.66,205.5,196.4,0.765,185315.8,185315.8,15752,0,0,0,L,1151911521,1,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368025,36535.00
07/14/2014 16:00,2,7.857,ACTIVE,219.39,368.50,60.022,1405368004,"274151322000095","019011112586793",28.37,46.40,0,335.44,403.67,225.5,215.7,0.835,196082.8,196082.8,15800,0,0,0,L,1151911521,1,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368026,36536.00
07/14/2014 16:00,2,5.014,ACTIVE,220.74,417.79,60.012,1405368004,"274151322000068","019011112586793",38.51,46.20,0,388.64,462.28,195.6,186.8,0.738,131024.7,131024.7,16221,0,0,0,L,1151911521,1,125.85,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368027,36537.00
07/14/2014 16:00,2,7.465,ACTIVE,219.61,359.48,60.017,1405368004,"274151322000054","019011112586793",27.53,46.20,0,336.04,400.06,208.1,198.9,0.787,189207.8,189207.8,15880,0,0,0,L,1151911521,1,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368028,36538.00
07/14/2014 16:15,1,4.561,ACTIVE,216.2,352.45,60.03,1405368906,"040051121000097","019011112586793",26.04,31,0.525,305.14,386.83,118.1,113.1,0.536,21002.5,21031,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368908,36539.00
07/14/2014 16:15,1,4.560,ACTIVE,215.8,356.10,60.03,1405368906,"040051121000095","019011112586793",23.49,29,0.473,303.61,378.91,106.6,101.7,0.482,18807.4,18833.1,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368909,36540.00
07/14/2014 16:15,1,2.916,ACTIVE,216.0,348.72,60.03,1405368906,"033051125000132","019011112586793",34.94,30,0.447,305.16,376.67,101.3,96.2,0.461,19864.5,19888.699999988,160,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368911,36541.00
07/14/2014 16:15,1,2.915,ACTIVE,216.5,330.29,60.00,1405368906,"033051125000135","019011112586793",34.49,29,0.447,305.22,378.06,100.0,96.5,0.458,17735.499999964,17759.599999964,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368912,36542.00
07/14/2014 16:15,1,4.594,ACTIVE,215.5,345.62,60.00,1405368906,"040051121000116","019011112586793",25.92,28,0.526,303.78,383.73,118.5,112.7,0.541,20648.600000011,20676.800000011,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368913,36543.00
07/14/2014 16:15,1,4.647,ACTIVE,216.1,358.05,60.00,1405368906,"040051121000068","019011112586793",23.61,30,0.485,303.21,378.57,109.1,104.4,0.499,19082.699999988,19108.699999988,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368915,36544.00
07/14/2014 16:15,1,3.412,ACTIVE,215.8,355.14,60.03,1405368906,"033051125000118","019011112586793",39.47,30,0.601,303.82,392.06,134.0,128.6,0.604,24396.2,24428,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368916,36545.00
07/14/2014 16:15,1,3.395,ACTIVE,216.1,349.79,60.00,1405368906,"033051125000150","019011112586793",39.54,30,0.598,300.64,391.96,133.5,128.7,0.603,23347.400000036,23379.100000024,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368917,36546.00
07/14/2014 16:15,1,4.659,ACTIVE,216.2,337.22,60.03,1405368906,"040051121000185","019011112586793",25.64,31,0.529,302.67,384.05,118.9,113.9,0.541,23504.6,23532.6,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368919,36547.00
07/14/2014 16:15,1,4.725,ALERT,215.9,351.06,60.03,1405368906,"040051121000195","019011112586793",25.58,31,0.535,302.81,382.23,120.2,115.1,0.545,20776.600000025,20804.699999989,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405368920,36548.00
07/14/2014 16:15,2,4.764,ACTIVE,216.45,350.47,60.017,1405368906,"274151322000083","019011112586793",28.59,44.00,0,320.41,396.45,137.8,131.1,0.552,191366.1,191366.1,15835,0,0,0,L,1151911521,1,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368921,36549.00
07/14/2014 16:15,2,4.996,ACTIVE,217.13,348.96,60.006,1405368906,"274151322000076","019011112586793",28.94,44.80,0,325.52,400.66,146.4,139.4,0.566,198016.3,198016.3,15814,0,0,0,L,1151911521,1,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368922,36550.00
07/14/2014 16:15,2,3.137,ACTIVE,216.67,422.00,60.012,1405368906,"274151322000094","019011112586793",39.30,40.40,0,392.85,459.57,125.3,119.0,0.486,133029.8,133029.8,16172,0,0,0,L,1151911521,1,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368923,36551.00
07/14/2014 16:15,2,4.742,ACTIVE,216.67,355.28,60.012,1405368906,"274151322000052","019011112586793",28.53,44.80,0,319.51,396.75,136.9,130.2,0.526,191998.5,191998.5,15777,0,0,0,L,1151911521,1,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368924,36552.00
07/14/2014 16:15,2,4.766,ACTIVE,216.67,348.06,60.017,1405368906,"274151322000085","019011112586793",28.57,41.80,0,320.41,397.05,137.8,131.1,0.526,191018.4,191018.4,15732,0,0,0,L,1151911521,1,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368925,36553.00
07/14/2014 16:15,2,4.732,ACTIVE,216.67,349.56,60.017,1405368906,"274151322000087","019011112586793",27.19,65.30,0,322.21,393.15,130.2,123.8,0.499,182649.3,182649.3,15776,0,0,0,L,1151911521,1,124.04,124.27,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368926,36554.00
07/14/2014 16:15,2,4.682,ACTIVE,216.45,354.97,60.006,1405368906,"274151322000088","019011112586793",28.33,41.80,0,321.61,395.25,134.3,127.7,0.499,185348.3,185348.3,15753,0,0,0,L,1151911521,1,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368927,36555.00
07/14/2014 16:15,2,5.035,ACTIVE,216.67,354.67,60.006,1405368906,"274151322000095","019011112586793",28.92,42.80,0,320.41,399.76,147.4,140.3,0.552,196118.5,196118.5,15801,0,0,0,L,1151911521,1,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368928,36556.00
07/14/2014 16:15,2,3.189,ACTIVE,217.35,419.90,60.017,1405368906,"274151322000068","019011112586793",39.06,43.60,0,386.23,456.57,125.1,118.8,0.468,131055.1,131055.1,16222,0,0,0,L,1151911521,1,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368929,36557.00
07/14/2014 16:15,2,4.701,ACTIVE,216.67,349.86,60.006,1405368906,"274151322000054","019011112586793",28.63,43.00,0,320.11,397.05,136.2,129.6,0.521,189240.8,189240.8,15881,0,0,0,L,1151911521,1,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405368930,36558.00
07/14/2014 16:30,1,4.351,ALERT,216.4,340.48,60.03,1405369804,"040051121000097","019011112586793",25.98,30,0.501,316.59,365.95,112.5,108.0,0.508,21031,21057,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405369807,36559.00
07/14/2014 16:30,1,4.322,ACTIVE,216.2,343.65,60.03,1405369804,"040051121000095","019011112586793",23.61,29,0.448,317.28,362.32,101.5,96.8,0.461,18833.1,18856.3,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405369808,36560.00
07/14/2014 16:30,1,2.782,ACTIVE,216.6,352.44,60.00,1405369804,"033051125000132","019011112586793",34.54,29,0.420,318.35,360.07,95.6,90.6,0.439,19888.699999988,19910.5,162,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405369810,36561.00
07/14/2014 16:30,1,2.723,ACTIVE,216.3,346.86,60.03,1405369804,"033051125000135","019011112586793",34.61,29,0.418,318.35,362.00,93.8,90.1,0.435,17759.599999964,17781.399999964,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405369811,36562.00
07/14/2014 16:30,1,4.243,ACTIVE,215.6,355.43,60.00,1405369804,"040051121000116","019011112586793",26.10,28,0.489,316.42,365.64,110.2,105.1,0.499,20676.800000011,20702.400000011,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405369812,36563.00
07/14/2014 16:30,1,4.283,ALERT,216.4,352.76,60.03,1405369804,"040051121000068","019011112586793",23.81,29,0.450,317.71,363.14,101.4,97.2,0.465,19108.699999988,19132.300000012,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405369814,36564.00
07/14/2014 16:30,1,3.129,ACTIVE,215.7,356.82,60.03,1405369804,"033051125000118","019011112586793",39.50,29,0.550,315.64,371.46,123.0,118.0,0.556,24428,24457,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405369815,36565.00
07/14/2014 16:30,1,3.096,ACTIVE,216.5,363.60,60.00,1405369804,"033051125000150","019011112586793",39.51,30,0.545,314.88,370.57,121.7,117.3,0.555,23379.100000024,23408.199999988,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405369817,36566.00
07/14/2014 16:30,1,4.238,ACTIVE,216.5,352.18,60.03,1405369804,"040051121000185","019011112586793",25.52,30,0.478,317.37,366.08,107.6,103.0,0.492,23532.6,23558.1,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405369818,36567.00
07/14/2014 16:30,1,4.209,ACTIVE,216.0,322.38,60.03,1405369804,"040051121000195","019011112586793",25.85,30,0.481,316.82,366.80,108.2,103.4,0.495,20804.699999989,20830.400000037,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405369819,36568.00
07/14/2014 16:30,2,4.621,ACTIVE,216.90,351.97,60.006,1405369804,"274151322000083","019011112586793",28.49,43.20,0,333.33,376.62,133.3,126.7,0.535,191396.3,191396.3,15836,0,0,0,L,1151911521,1,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405369820,36569.00
07/14/2014 16:30,2,4.781,ACTIVE,217.80,366.10,60.012,1405369804,"274151322000076","019011112586793",29.24,43.40,0,335.14,379.62,141.6,134.8,0.552,198048.5,198048.5,15815,0,0,0,L,1151911521,1,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405369821,36570.00
07/14/2014 16:30,2,3.086,ACTIVE,217.35,429.82,60.012,1405369804,"274151322000094","019011112586793",38.96,40.80,0,398.26,450.56,121.7,115.5,0.464,133057.3,133057.3,16173,0,0,0,L,1151911521,1,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405369822,36571.00
07/14/2014 16:30,2,4.568,ACTIVE,217.35,364.59,60.006,1405369804,"274151322000052","019011112586793",28.57,44.30,0,333.63,377.22,132.1,125.6,0.504,192028.5,192028.5,15778,0,0,0,L,1151911521,1,123.59,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405369823,36572.00
07/14/2014 16:30,2,4.590,ACTIVE,217.13,363.99,60.022,1405369804,"274151322000085","019011112586793",28.84,40.60,0,334.24,377.82,134.2,127.6,0.504,191048.7,191048.7,15733,0,0,0,L,1151911521,1,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405369824,36573.00
07/14/2014 16:30,2,4.574,ACTIVE,217.13,363.99,60.017,1405369804,"274151322000087","019011112586793",27.43,64.30,0,333.63,376.01,127.0,120.7,0.486,182678.0,182678.0,15777,0,0,0,L,1151911521,1,123.81,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405369825,36574.00
07/14/2014 16:30,2,4.543,ACTIVE,216.90,356.18,60.017,1405369804,"274151322000088","019011112586793",28.33,41.50,0,333.63,376.62,130.2,123.8,0.491,185377.8,185377.8,15754,0,0,0,L,1151911521,1,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405369826,36575.00
07/14/2014 16:30,2,4.861,ACTIVE,217.13,356.78,60.012,1405369804,"274151322000095","019011112586793",29.02,42.00,0,333.33,379.32,142.7,135.8,0.535,196150.8,196150.8,15802,0,0,0,L,1151911521,1,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405369827,36576.00
07/14/2014 16:30,2,3.172,ACTIVE,218.03,414.79,60.012,1405369804,"274151322000068","019011112586793",37.45,43.60,0,395.85,446.35,120.5,114.3,0.451,131082.6,131082.6,16223,0,0,0,L,1151911521,1,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405369828,36577.00
07/14/2014 16:30,2,4.572,ACTIVE,217.13,358.88,60.022,1405369804,"274151322000054","019011112586793",28.65,42.30,0,332.43,377.52,132.5,126.0,0.504,189270.7,189270.7,15882,0,0,0,L,1151911521,1,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405369829,36578.00
07/14/2014 16:45,1,2.553,ACTIVE,215.6,334.33,60.03,1405370706,"040051121000097","019011112586793",26.54,27,0.295,300.70,452.10,67.4,63.4,0.326,21057,21072.5,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405370708,36579.00
07/14/2014 16:45,1,2.559,ACTIVE,215.1,407.28,60.03,1405370706,"040051121000095","019011112586793",24.08,26,0.289,297.59,446.35,61.3,49.7,0.302,18856.3,18869.9,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405370709,36580.00
07/14/2014 16:45,1,1.689,ACTIVE,215.8,395.48,60.00,1405370706,"033051125000132","019011112586793",32.86,28,0.258,302.31,447.44,55.2,47.3,0.247,19910.5,19922.900000036,164,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405370711,36581.00
07/14/2014 16:45,1,1.707,ACTIVE,215.7,309.80,60.03,1405370706,"033051125000135","019011112586793",31.71,27,0.326,302.60,453.39,53.8,57.3,0.331,17781.399999964,17794.199999964,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405370712,36582.00
07/14/2014 16:45,1,2.721,ACTIVE,214.8,308.35,60.03,1405370706,"040051121000116","019011112586793",21.99,25,0.356,299.80,448.53,59.5,65.1,0.363,20702.400000011,20716.100000011,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405370713,36583.00
07/14/2014 16:45,1,2.534,ACTIVE,215.3,359.83,60.03,1405370706,"040051121000068","019011112586793",24.32,27,0.342,301.65,449.36,61.3,66.3,0.251,19132.300000012,19146,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405370714,36584.00
07/14/2014 16:45,1,1.897,ACTIVE,214.8,325.02,60.03,1405370706,"033051125000118","019011112586793",39.71,27,0.332,302.58,451.41,74.9,71.4,0.355,24457,24474.3,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405370716,36585.00
07/14/2014 16:45,1,1.876,ACTIVE,215.4,329.10,60.03,1405370706,"033051125000150","019011112586793",40.05,27,0.331,301.28,453.72,74.7,71.3,0.357,23408.199999988,23425.5,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405370717,36586.00
07/14/2014 16:45,1,2.735,ACTIVE,215.3,327.60,60.03,1405370706,"040051121000185","019011112586793",20.12,28,0.344,300.90,450.99,54.7,54.7,0.340,23558.1,23572.7,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405370718,36587.00
07/14/2014 16:45,1,2.733,ACTIVE,214.4,411.13,60.00,1405370706,"040051121000195","019011112586793",20.07,28,0.259,301.24,450.50,54.6,60.0,0.089,20830.400000037,20844.000000001,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405370720,36588.00
07/14/2014 16:45,2,2.658,ACTIVE,216.00,352.87,60.038,1405370706,"274151322000083","019011112586793",29.18,36.80,0,330.03,385.63,78.6,73.9,0.566,191414.5,191414.5,15837,0,0,0,L,1151911521,1,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405370721,36589.00
07/14/2014 16:45,2,2.789,ACTIVE,217.35,346.86,60.001,1405370706,"274151322000076","019011112586793",29.84,38.20,0,331.83,384.73,84.2,79.4,0.318,198068.0,198068.0,15816,0,0,0,L,1151911521,1,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405370722,36590.00
07/14/2014 16:45,2,1.803,ACTIVE,216.22,426.51,60.006,1405370706,"274151322000094","019011112586793",38.92,34.80,0,390.14,459.87,70.9,66.5,0.486,133073.8,133073.8,16174,0,0,0,L,1151911521,1,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405370723,36591.00
07/14/2014 16:45,2,2.656,ACTIVE,216.00,353.77,60.012,1405370706,"274151322000052","019011112586793",29.22,38.00,0,330.33,385.03,78.6,73.9,0.544,192046.7,192046.7,15779,0,0,0,L,1151911521,1,122.91,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405370724,36592.00
07/14/2014 16:45,2,2.641,ACTIVE,216.45,360.69,60.006,1405370706,"274151322000085","019011112586793",29.40,35.20,0,331.23,385.33,78.6,73.9,0.544,191067.0,191067.0,15734,0,0,0,L,1151911521,1,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405370725,36593.00
07/14/2014 16:45,2,2.652,ACTIVE,216.22,365.80,60.006,1405370706,"274151322000087","019011112586793",28.13,58.50,0,327.92,383.53,75.4,70.9,0.521,182695.4,182695.4,15778,0,0,0,L,1151911521,1,123.59,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405370726,36594.00
07/14/2014 16:45,2,2.627,ACTIVE,215.77,353.77,60.033,1405370706,"274151322000088","019011112586793",28.75,35.60,0,330.03,385.33,76.5,71.9,0.508,185395.5,185395.5,15755,0,0,0,L,1151911521,1,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405370727,36595.00
07/14/2014 16:45,2,2.811,ACTIVE,216.67,347.46,60.006,1405370706,"274151322000095","019011112586793",29.48,37.30,0,331.23,381.73,83.9,79.0,0.314,196170.3,196170.3,15803,0,0,0,L,1151911521,1,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405370728,36596.00
07/14/2014 16:45,2,1.777,ACTIVE,217.13,427.41,60.006,1405370706,"274151322000068","019011112586793",39.34,37.30,0,393.45,462.28,71.4,67.0,0.477,131099.0,131099.0,16224,0,0,0,L,1151911521,1,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405370728,36597.00
07/14/2014 16:45,2,2.650,ACTIVE,216.67,353.47,60.006,1405370706,"274151322000054","019011112586793",29.12,36.30,0,329.13,385.93,78.1,73.5,0.530,189288.9,189288.9,15883,0,0,0,L,1151911521,1,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405370729,36598.00
07/14/2014 17:00,1,2.825,ACTIVE,215.8,327.90,60.03,1405371604,"040051121000097","019011112586793",26.95,25,0.333,302.59,354.04,75.7,71.9,0.359,21072.5,21090.400000036,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405371607,36599.00
07/14/2014 17:00,1,2.821,ACTIVE,215.4,326.01,60.07,1405371604,"040051121000095","019011112586793",24.39,25,0.294,297.55,446.68,68.5,63.3,0.322,18869.9,18884.7,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405371608,36600.00
07/14/2014 17:00,1,1.792,ACTIVE,216.2,358.94,60.07,1405371604,"033051125000132","019011112586793",35.71,26,0.348,298.92,448.26,63.6,47.4,0.442,19922.900000036,19937.400000036,166,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405371609,36601.00
