ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2014 17:00,1,1.913,ACTIVE,216.2,338.49,60.07,1405371604,"033051125000135","019011112586793",28.59,25,0.345,304.17,451.09,54.4,57.8,0.347,17794.199999964,17806.899999964,159,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405371611,36602.00
07/14/2014 17:00,1,2.812,ACTIVE,215.1,336.94,60.03,1405371604,"040051121000116","019011112586793",26.86,24,0.328,297.48,451.33,75.1,70.4,0.353,20716.100000011,20731.600000011,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405371612,36603.00
07/14/2014 17:00,1,2.790,ALERT,215.9,327.01,60.03,1405371604,"040051121000068","019011112586793",24.56,25,0.298,301.33,447.77,68.2,64.0,0.324,19146,19161.5,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1405371614,36604.00
07/14/2014 17:00,1,2.084,ACTIVE,215.4,323.79,60.03,1405371604,"033051125000118","019011112586793",40.06,25,0.369,317.03,356.84,83.0,79.0,0.391,24474.3,24494.2,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405371615,36605.00
07/14/2014 17:00,1,2.070,ACTIVE,215.8,325.44,60.07,1405371604,"033051125000150","019011112586793",40.25,25,0.369,316.63,356.87,82.9,79.1,0.392,23425.5,23445.400000036,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405371616,36606.00
07/14/2014 17:00,1,2.801,ACTIVE,215.8,331.67,60.03,1405371604,"040051121000185","019011112586793",26.25,25,0.322,302.66,449.48,73.1,69.3,0.343,23572.7,23588.2,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405371617,36607.00
07/14/2014 17:00,1,2.801,ACTIVE,215.6,328.31,60.03,1405371604,"040051121000195","019011112586793",26.30,26,0.322,301.51,449.34,73.3,69.2,0.349,20844.000000001,20859.500000001,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405371619,36608.00
07/14/2014 17:00,2,2.963,ACTIVE,216.90,350.77,60.038,1405371604,"274151322000083","019011112586793",29.42,37.30,0,334.84,385.33,88.3,83.3,0.349,191435.4,191435.4,15838,0,0,0,L,1151911521,1,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405371620,36609.00
07/14/2014 17:00,2,3.135,ACTIVE,217.58,347.16,60.038,1405371604,"274151322000076","019011112586793",29.74,37.30,0,338.14,368.80,94.5,89.3,0.362,198090.4,198090.4,15817,0,0,0,L,1151911521,1,123.81,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405371621,36610.00
07/14/2014 17:00,2,1.949,ACTIVE,216.90,425.91,60.038,1405371604,"274151322000094","019011112586793",40.20,35.20,0,401.26,462.58,81.1,76.4,0.309,133092.4,133092.4,16175,0,0,0,L,1151911521,1,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405371621,36611.00
07/14/2014 17:00,2,2.977,ACTIVE,216.90,347.46,60.038,1405371604,"274151322000052","019011112586793",29.22,38.00,0,335.74,386.23,88.0,83.1,0.331,192067.5,192067.5,15780,0,0,0,L,1151911521,1,123.36,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405371622,36612.00
07/14/2014 17:00,2,2.982,ACTIVE,217.13,346.86,60.043,1405371604,"274151322000085","019011112586793",29.18,34.50,0,337.54,385.63,88.0,83.1,0.327,191087.8,191087.8,15735,0,0,0,L,1151911521,1,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405371623,36613.00
07/14/2014 17:00,2,2.938,ACTIVE,216.90,347.46,60.033,1405371604,"274151322000087","019011112586793",28.63,58.00,0,335.14,384.73,85.2,80.3,0.323,182715.5,182715.5,15779,0,0,0,L,1151911521,1,124.04,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405371624,36614.00
07/14/2014 17:00,2,2.912,ACTIVE,216.67,347.76,60.033,1405371604,"274151322000088","019011112586793",29.10,35.20,0,336.04,385.63,85.8,80.8,0.318,185415.7,185415.7,15756,0,0,0,L,1151911521,1,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405371625,36615.00
07/14/2014 17:00,2,3.135,ACTIVE,216.67,351.37,60.033,1405371604,"274151322000095","019011112586793",29.76,35.80,0,335.74,368.50,94.5,89.3,0.354,196192.6,196192.6,15804,0,0,0,L,1151911521,1,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405371626,36616.00
07/14/2014 17:00,2,1.963,ACTIVE,218.03,426.21,60.038,1405371604,"274151322000068","019011112586793",40.00,38.00,0,391.94,468.29,79.5,74.8,0.296,131117.8,131117.8,16225,0,0,0,L,1151911521,1,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405371627,36617.00
07/14/2014 17:00,2,2.955,ACTIVE,216.67,348.06,60.033,1405371604,"274151322000054","019011112586793",29.28,36.00,0,336.04,386.23,87.7,82.7,0.327,189309.6,189309.6,15884,0,0,0,L,1151911521,1,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405371628,36618.00
07/14/2014 17:15,1,5.254,ACTIVE,217.0,339.45,60.00,1405372503,"040051121000097","019011112586793",26.65,26,0.621,317.13,381.47,139.3,134.0,0.625,21090.400000036,21115.900000036,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405372506,36619.00
07/14/2014 17:15,1,5.258,ACTIVE,216.8,325.90,60.00,1405372503,"040051121000095","019011112586793",23.98,25,0.559,318.00,375.78,125.5,120.5,0.561,18884.7,18907.5,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405372507,36620.00
07/14/2014 17:15,1,3.359,ACTIVE,216.8,358.43,60.00,1405372503,"033051125000132","019011112586793",35.47,26,0.524,300.60,447.51,118.6,113.2,0.532,19937.400000036,19959,168,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405372508,36621.00
07/14/2014 17:15,1,3.311,ACTIVE,216.8,360.86,60.00,1405372503,"033051125000135","019011112586793",35.27,25,0.520,301.13,452.02,116.2,112.5,0.527,17806.899999964,17828.099999964,161,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405372510,36622.00
07/14/2014 17:15,1,5.172,ACTIVE,216.3,359.12,60.03,1405372503,"040051121000116","019011112586793",26.30,24,0.604,316.75,378.65,135.3,129.8,0.608,20731.600000011,20757.100000011,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405372511,36623.00
07/14/2014 17:15,1,5.190,ACTIVE,217.0,334.24,60.00,1405372503,"040051121000068","019011112586793",24.14,26,0.555,318.05,376.40,124.7,119.8,0.563,19161.5,19184.900000036,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405372513,36624.00
07/14/2014 17:15,1,3.722,ACTIVE,216.3,355.41,60.03,1405372503,"033051125000118","019011112586793",40.38,26,0.671,315.78,386.22,149.5,144.1,0.668,24494.2,24522.9,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405372514,36625.00
07/14/2014 17:15,1,3.694,ACTIVE,217.3,326.51,60.03,1405372503,"033051125000150","019011112586793",40.18,26,0.662,314.55,386.83,147.7,143.2,0.661,23445.400000036,23474,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405372515,36626.00
07/14/2014 17:15,1,4.989,ACTIVE,217.0,333.75,60.00,1405372503,"040051121000185","019011112586793",26.33,26,0.581,318.03,380.54,130.7,125.7,0.591,23588.2,23613.5,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405372517,36627.00
07/14/2014 17:15,1,5.005,ACTIVE,216.2,327.13,60.03,1405372503,"040051121000195","019011112586793",26.20,26,0.581,317.61,381.07,130.5,124.9,0.587,20859.500000001,20885.199999989,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405372518,36628.00
07/14/2014 17:15,2,5.584,ACTIVE,218.48,371.21,60.001,1405372503,"274151322000083","019011112586793",29.18,38.00,0,336.94,393.75,164.9,157.2,0.658,191465.3,191465.3,15839,0,0,0,L,1151911521,1,124.04,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405372519,36629.00
07/14/2014 17:15,2,5.807,ACTIVE,219.84,370.90,59.996,1405372503,"274151322000076","019011112586793",29.72,37.50,0,337.54,396.15,174.9,166.9,0.694,198122.1,198122.1,15818,0,0,0,L,1151911521,1,124.49,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405372520,36630.00
07/14/2014 17:15,2,3.666,ACTIVE,218.93,444.54,60.006,1405372503,"274151322000094","019011112586793",40.43,35.80,0,400.66,468.89,148.8,141.7,0.557,133119.5,133119.5,16176,0,0,0,L,1151911521,1,124.04,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405372521,36631.00
07/14/2014 17:15,2,5.516,ACTIVE,218.71,370.30,59.996,1405372503,"274151322000052","019011112586793",29.08,38.40,0,336.64,392.55,162.3,154.7,0.628,192097.1,192097.1,15781,0,0,0,L,1151911521,1,124.04,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405372522,36632.00
07/14/2014 17:15,2,5.572,ACTIVE,219.16,374.21,60.001,1405372503,"274151322000085","019011112586793",29.16,35.40,0,336.34,394.05,164.4,156.8,0.614,191117.6,191117.6,15736,0,0,0,L,1151911521,1,125.17,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405372523,36633.00
07/14/2014 17:15,2,5.525,ACTIVE,218.71,370.60,60.001,1405372503,"274151322000087","019011112586793",28.19,58.30,0,336.34,391.64,157.6,150.2,0.579,182744.2,182744.2,15780,0,0,0,L,1151911521,1,124.27,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405372524,36634.00
07/14/2014 17:15,2,5.434,ACTIVE,218.71,366.10,59.996,1405372503,"274151322000088","019011112586793",28.98,36.00,0,336.64,391.94,159.3,151.9,0.583,185444.7,185444.7,15757,0,0,0,L,1151911521,1,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405372525,36635.00
07/14/2014 17:15,2,5.936,ACTIVE,218.48,373.61,60.001,1405372503,"274151322000095","019011112586793",29.48,36.00,0,336.64,396.75,177.2,169.1,0.650,196224.7,196224.7,15805,0,0,0,L,1151911521,1,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405372526,36636.00
07/14/2014 17:15,2,3.674,ACTIVE,219.84,445.45,60.001,1405372503,"274151322000068","019011112586793",40.26,38.20,0,396.45,472.20,149.8,142.7,0.561,131144.9,131144.9,16226,0,0,0,L,1151911521,1,124.94,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405372527,36637.00
07/14/2014 17:15,2,5.521,ACTIVE,218.93,376.31,59.990,1405372503,"274151322000054","019011112586793",29.08,36.00,0,336.64,393.75,162.5,155.0,0.601,189339.1,189339.1,15885,0,0,0,L,1151911521,1,124.49,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405372527,36638.00
07/14/2014 17:30,1,4.814,ACTIVE,216.4,365.14,60.00,1405373404,"040051121000097","019011112586793",26.20,27,0.557,316.90,377.69,125.5,120.0,0.566,21115.900000036,21143.800000012,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405373406,36639.00
07/14/2014 17:30,1,4.788,ACTIVE,216.2,354.64,60.03,1405373404,"040051121000095","019011112586793",23.55,27,0.498,300.10,447.82,112.2,107.3,0.506,18907.5,18932.2,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405373407,36640.00
07/14/2014 17:30,1,3.035,ACTIVE,217.1,346.59,60.00,1405373404,"033051125000132","019011112586793",35.14,26,0.465,303.24,447.98,106.1,100.8,0.484,19959,19982.400000036,170,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405373408,36641.00
07/14/2014 17:30,1,3.025,ACTIVE,217.2,347.44,60.03,1405373404,"033051125000135","019011112586793",34.73,26,0.466,303.58,453.15,104.5,100.9,0.478,17828.099999964,17851.199999964,163,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405373410,36642.00
07/14/2014 17:30,1,4.771,ACTIVE,216.4,364.06,60.00,1405373404,"040051121000116","019011112586793",26.12,25,0.551,315.35,375.32,124.0,118.6,0.560,20757.100000011,20784.600000011,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405373411,36643.00
07/14/2014 17:30,1,4.812,ACTIVE,216.3,361.73,60.00,1405373404,"040051121000068","019011112586793",23.61,27,0.501,304.19,449.86,113.0,107.9,0.514,19184.900000036,19210,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405373412,36644.00
07/14/2014 17:30,1,3.495,ACTIVE,216.5,367.56,60.03,1405373404,"033051125000118","019011112586793",39.70,26,0.618,315.82,381.58,138.1,133.2,0.620,24522.9,24554,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405373414,36645.00
07/14/2014 17:30,1,3.485,ACTIVE,216.7,331.41,60.00,1405373404,"033051125000150","019011112586793",39.72,27,0.618,314.60,382.50,137.7,133.1,0.616,23474,23505.199999988,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405373415,36646.00
07/14/2014 17:30,1,4.803,ACTIVE,216.9,356.21,60.03,1405373404,"040051121000185","019011112586793",25.74,27,0.547,318.34,376.18,123.0,118.4,0.554,23613.5,23641,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405373417,36647.00
07/14/2014 17:30,1,4.816,ACTIVE,216.5,352.73,60.03,1405373404,"040051121000195","019011112586793",25.84,27,0.550,316.98,376.41,123.8,118.5,0.557,20885.199999989,20912.800000013,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405373418,36648.00
07/14/2014 17:30,2,5.062,ACTIVE,217.58,351.37,59.990,1405373404,"274151322000083","019011112586793",28.75,39.80,0,337.54,390.74,147.4,140.4,0.588,191497.9,191497.9,15840,0,0,0,L,1151911521,1,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405373419,36649.00
07/14/2014 17:30,2,5.270,ACTIVE,218.93,371.21,59.990,1405373404,"274151322000076","019011112586793",29.20,39.00,0,337.54,391.64,155.8,148.4,0.605,198156.7,198156.7,15819,0,0,0,L,1151911521,1,124.49,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405373420,36650.00
07/14/2014 17:30,2,3.420,ACTIVE,218.03,426.21,59.996,1405373404,"274151322000094","019011112586793",38.39,37.00,0,397.96,464.08,132.2,125.7,0.504,133149.0,133149.0,16177,0,0,0,L,1151911521,1,123.81,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405373421,36651.00
07/14/2014 17:30,2,4.963,ACTIVE,217.80,357.68,59.990,1405373404,"274151322000052","019011112586793",28.84,40.00,0,337.54,389.84,144.8,137.9,0.557,192129.2,192129.2,15782,0,0,0,L,1151911521,1,123.81,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405373422,36652.00
07/14/2014 17:30,2,4.984,ACTIVE,218.03,349.56,59.996,1405373404,"274151322000085","019011112586793",28.86,36.80,0,337.84,390.14,145.7,138.7,0.548,191150.0,191150.0,15737,0,0,0,L,1151911521,1,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405373423,36653.00
07/14/2014 17:30,2,5.018,ACTIVE,218.03,368.20,60.001,1405373404,"274151322000087","019011112586793",27.47,58.50,0,330.63,389.24,139.6,132.8,0.526,182775.2,182775.2,15781,0,0,0,L,1151911521,1,124.27,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405373424,36654.00
07/14/2014 17:30,2,4.902,ACTIVE,217.80,354.07,59.990,1405373404,"274151322000088","019011112586793",28.49,36.50,0,333.03,389.24,141.4,134.5,0.521,185476.1,185476.1,15758,0,0,0,L,1151911521,1,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405373425,36655.00
07/14/2014 17:30,2,5.387,ACTIVE,218.03,349.56,60.006,1405373404,"274151322000095","019011112586793",28.98,38.40,0,337.24,394.65,158.0,150.6,0.583,196259.7,196259.7,15806,0,0,0,L,1151911521,1,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405373426,36656.00
07/14/2014 17:30,2,3.309,ACTIVE,218.93,424.41,59.996,1405373404,"274151322000068","019011112586793",39.42,39.80,0,400.36,464.98,133.1,126.6,0.504,131174.4,131174.4,16227,0,0,0,L,1151911521,1,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405373427,36657.00
07/14/2014 17:30,2,4.979,ACTIVE,218.03,367.90,59.996,1405373404,"274151322000054","019011112586793",28.59,38.20,0,337.24,391.34,144.0,137.0,0.535,189371.2,189371.2,15886,0,0,0,L,1151911521,1,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405373428,36658.00
07/14/2014 17:45,1,4.416,ACTIVE,217.0,350.41,60.03,1405374305,"040051121000097","019011112586793",26.21,28,0.510,317.76,368.62,115.2,110.5,0.521,21143.800000012,21171.400000036,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405374307,36659.00
07/14/2014 17:45,1,4.398,ACTIVE,216.4,337.41,60.00,1405374305,"040051121000095","019011112586793",23.50,28,0.453,318.72,364.84,102.9,97.6,0.465,18932.2,18956.8,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405374308,36660.00
07/14/2014 17:45,1,2.797,ACTIVE,216.8,350.93,60.00,1405374305,"033051125000132","019011112586793",34.75,27,0.424,319.73,363.11,96.7,91.7,0.439,19982.400000036,20005.5,172,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405374309,36661.00
07/14/2014 17:45,1,2.779,ACTIVE,216.9,351.33,60.03,1405374305,"033051125000135","019011112586793",34.60,27,0.426,317.79,363.52,95.7,92.1,0.438,17851.199999964,17874.199999964,165,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405374311,36662.00
07/14/2014 17:45,1,4.390,ACTIVE,216.1,356.76,60.03,1405374305,"040051121000116","019011112586793",26.14,25,0.506,317.60,368.35,114.1,109.0,0.520,20784.600000011,20811.800000011,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405374312,36663.00
07/14/2014 17:45,1,4.400,ACTIVE,217.3,324.48,60.00,1405374305,"040051121000068","019011112586793",23.66,28,0.459,318.35,365.29,103.6,99.2,0.474,19210,19234.900000036,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405374313,36664.00
07/14/2014 17:45,1,3.204,ACTIVE,217.1,334.66,60.03,1405374305,"033051125000118","019011112586793",39.77,27,0.568,313.62,371.68,126.8,122.5,0.571,24554,24584.600000024,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405374315,36665.00
07/14/2014 17:45,1,3.212,ACTIVE,216.9,352.04,60.00,1405374305,"033051125000150","019011112586793",39.66,28,0.568,315.61,372.70,126.7,122.6,0.571,23505.199999988,23535.699999988,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405374316,36666.00
07/14/2014 17:45,1,4.424,ACTIVE,216.9,335.77,60.03,1405374305,"040051121000185","019011112586793",25.77,27,0.502,316.80,367.62,113.4,108.5,0.515,23641,23668.1,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405374317,36667.00
07/14/2014 17:45,1,4.443,ACTIVE,216.1,357.53,60.00,1405374305,"040051121000195","019011112586793",25.75,28,0.504,317.83,369.21,113.8,108.6,0.518,20912.800000013,20940.000000001,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405374318,36668.00
07/14/2014 17:45,2,4.658,ACTIVE,217.80,350.17,59.990,1405374305,"274151322000083","019011112586793",28.67,39.50,0,336.94,381.12,135.3,128.6,0.539,191530.2,191530.2,15841,0,0,0,L,1151911521,1,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405374319,36669.00
07/14/2014 17:45,2,4.812,ACTIVE,218.48,353.17,60.022,1405374305,"274151322000076","019011112586793",29.24,39.80,0,339.04,384.13,142.6,135.7,0.548,198190.7,198190.7,15820,0,0,0,L,1151911521,1,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405374320,36670.00
07/14/2014 17:45,2,3.021,ACTIVE,217.80,425.01,59.985,1405374305,"274151322000094","019011112586793",39.58,37.50,0,397.96,449.35,121.2,115.1,0.464,133177.9,133177.9,16178,0,0,0,L,1151911521,1,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405374321,36671.00
07/14/2014 17:45,2,4.568,ACTIVE,218.03,349.86,59.990,1405374305,"274151322000052","019011112586793",28.69,40.20,0,336.94,381.73,132.6,126.0,0.504,192160.8,192160.8,15783,0,0,0,L,1151911521,1,123.81,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405374322,36672.00
07/14/2014 17:45,2,4.559,ACTIVE,218.26,349.86,59.996,1405374305,"274151322000085","019011112586793",28.77,36.80,0,338.44,381.42,132.7,126.2,0.499,191181.8,191181.8,15738,0,0,0,L,1151911521,1,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405374323,36673.00
07/14/2014 17:45,2,4.566,ACTIVE,217.80,350.17,59.996,1405374305,"274151322000087","019011112586793",27.59,58.00,0,337.54,379.92,127.4,121.0,0.486,182805.6,182805.6,15782,0,0,0,L,1151911521,1,124.49,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405374324,36674.00
07/14/2014 17:45,2,4.453,ACTIVE,217.80,350.17,60.001,1405374305,"274151322000088","019011112586793",28.55,37.50,0,337.84,380.52,128.7,122.3,0.482,185506.8,185506.8,15759,0,0,0,L,1151911521,1,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405374325,36675.00
07/14/2014 17:45,2,4.922,ACTIVE,217.80,351.07,59.996,1405374305,"274151322000095","019011112586793",29.08,38.80,0,337.54,384.43,144.7,137.8,0.544,196294.3,196294.3,15807,0,0,0,L,1151911521,1,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405374326,36676.00
07/14/2014 17:45,2,3.084,ACTIVE,218.71,417.49,60.001,1405374305,"274151322000068","019011112586793",38.86,40.00,0,395.55,447.55,121.4,115.2,0.451,131203.4,131203.4,16228,0,0,0,L,1151911521,1,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405374327,36677.00
07/14/2014 17:45,2,4.580,ACTIVE,218.26,360.08,59.964,1405374305,"274151322000054","019011112586793",28.33,39.30,0,337.54,380.82,131.3,124.8,0.495,189402.6,189402.6,15887,0,0,0,L,1151911521,1,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405374328,36678.00
07/14/2014 18:00,1,3.895,ACTIVE,215.7,328.38,60.03,1405375205,"040051121000097","019011112586793",26.29,28,0.454,316.89,367.87,101.9,97.3,0.469,21171.400000036,21197.100000024,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405375207,36679.00
07/14/2014 18:00,1,3.893,ACTIVE,215.1,326.57,60.03,1405375205,"040051121000095","019011112586793",23.55,29,0.401,316.56,361.37,91.2,85.9,0.421,18956.8,18979.4,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405375208,36680.00
07/14/2014 18:00,1,2.449,ACTIVE,215.5,351.32,60.03,1405375205,"033051125000132","019011112586793",34.99,27,0.374,318.38,360.28,85.3,80.4,0.396,20005.5,20026.699999988,174,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405375210,36681.00
07/14/2014 18:00,1,2.449,ACTIVE,215.8,348.38,60.03,1405375205,"033051125000135","019011112586793",34.76,27,0.377,318.12,361.29,84.7,81.0,0.396,17874.199999964,17895.699999964,167,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405375211,36682.00
07/14/2014 18:00,1,3.910,ACTIVE,215.4,334.65,60.07,1405375205,"040051121000116","019011112586793",25.99,26,0.449,315.51,364.90,101.1,96.0,0.465,20811.800000011,20837.100000011,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405375212,36683.00
07/14/2014 18:00,1,3.843,ACTIVE,216.1,346.82,60.03,1405375205,"040051121000068","019011112586793",23.92,29,0.406,317.84,361.59,91.4,87.3,0.425,19234.900000036,19257.800000012,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405375213,36684.00
07/14/2014 18:00,1,2.834,ACTIVE,215.3,356.81,60.07,1405375205,"033051125000118","019011112586793",39.63,27,0.500,315.20,368.22,111.8,107.5,0.509,24584.600000024,24612.800000012,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405375215,36685.00
07/14/2014 18:00,1,2.842,ACTIVE,215.3,347.67,60.03,1405375205,"033051125000150","019011112586793",39.51,28,0.500,315.62,372.22,111.7,107.1,0.514,23535.699999988,23564.100000024,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405375216,36686.00
07/14/2014 18:00,1,3.880,ACTIVE,215.3,329.85,60.03,1405375205,"040051121000185","019011112586793",25.84,27,0.445,317.64,364.99,99.7,95.4,0.464,23668.1,23693.2,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405375217,36687.00
07/14/2014 18:00,1,3.910,ACTIVE,215.1,325.34,60.03,1405375205,"040051121000195","019011112586793",25.75,28,0.445,317.59,364.98,100.2,95.4,0.460,20940.000000001,20965.199999989,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405375219,36688.00
07/14/2014 18:00,2,4.098,ACTIVE,217.13,360.99,60.022,1405375205,"274151322000083","019011112586793",28.80,40.00,0,336.64,379.02,119.5,113.4,0.473,191560.2,191560.2,15842,0,0,0,L,1151911521,1,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405375219,36689.00
07/14/2014 18:00,2,4.256,ACTIVE,217.58,353.47,60.033,1405375205,"274151322000076","019011112586793",29.20,39.80,0,339.04,382.63,125.7,119.4,0.486,198222.3,198222.3,15821,0,0,0,L,1151911521,1,123.81,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405375220,36690.00
07/14/2014 18:00,2,2.598,ACTIVE,217.13,431.02,60.022,1405375205,"274151322000094","019011112586793",39.94,38.60,0,396.45,447.55,104.5,98.9,0.393,133204.6,133204.6,16179,0,0,0,L,1151911521,1,123.36,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405375221,36691.00
07/14/2014 18:00,2,4.021,ACTIVE,217.13,354.67,60.028,1405375205,"274151322000052","019011112586793",28.71,40.40,0,337.54,379.32,116.9,110.9,0.442,192190.2,192190.2,15784,0,0,0,L,1151911521,1,123.14,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405375222,36692.00
07/14/2014 18:00,2,4.025,ACTIVE,217.35,361.29,60.038,1405375205,"274151322000085","019011112586793",28.59,37.80,0,338.14,378.72,116.4,110.4,0.438,191211.0,191211.0,15739,0,0,0,L,1151911521,1,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405375223,36693.00
07/14/2014 18:00,2,4.018,ACTIVE,217.35,362.19,60.038,1405375205,"274151322000087","019011112586793",27.55,58.50,0,337.54,378.12,112.1,106.3,0.424,182833.8,182833.8,15783,0,0,0,L,1151911521,1,123.81,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405375224,36694.00
07/14/2014 18:00,2,3.951,ACTIVE,216.90,357.98,60.033,1405375205,"274151322000088","019011112586793",28.27,37.80,0,337.24,378.12,113.1,107.3,0.415,185535.3,185535.3,15760,0,0,0,L,1151911521,1,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405375225,36695.00
07/14/2014 18:00,2,4.365,ACTIVE,216.67,360.08,60.033,1405375205,"274151322000095","019011112586793",28.92,39.50,0,337.84,381.12,127.9,121.5,0.473,196326.5,196326.5,15808,0,0,0,L,1151911521,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405375226,36696.00
07/14/2014 18:00,2,2.725,ACTIVE,217.80,424.41,60.033,1405375205,"274151322000068","019011112586793",38.68,40.60,0,397.05,450.56,106.5,100.9,0.398,131230.1,131230.1,16229,0,0,0,L,1151911521,1,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405375227,36697.00
07/14/2014 18:00,2,3.947,ACTIVE,217.35,361.59,60.033,1405375205,"274151322000054","019011112586793",28.90,39.00,0,337.24,378.72,115.4,109.5,0.433,189431.6,189431.6,15888,0,0,0,L,1151911521,1,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405375228,36698.00
07/14/2014 18:15,1,3.309,ACTIVE,216.7,329.64,60.03,1405376104,"040051121000097","019011112586793",26.57,27,0.386,303.65,450.64,87.5,83.3,0.403,21197.100000024,21219.100000024,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405376106,36699.00
07/14/2014 18:15,1,3.289,ACTIVE,215.5,334.52,60.00,1405376104,"040051121000095","019011112586793",24.12,28,0.343,300.49,447.20,78.9,73.6,0.367,18979.4,18998.9,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405376108,36700.00
07/14/2014 18:15,1,2.074,ACTIVE,216.4,344.95,60.00,1405376104,"033051125000132","019011112586793",35.59,27,0.319,302.17,447.96,73.4,68.8,0.344,20026.699999988,20044.699999988,176,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405376109,36701.00
07/14/2014 18:15,1,2.182,ACTIVE,216.5,323.61,60.00,1405376104,"033051125000135","019011112586793",26.92,27,0.369,301.26,452.89,58.4,63.1,0.350,17895.699999964,17913.299999964,169,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405376110,36702.00
07/14/2014 18:15,1,3.326,ACTIVE,215.7,344.81,60.03,1405376104,"040051121000116","019011112586793",26.40,25,0.383,302.33,450.86,87.3,82.3,0.405,20837.100000011,20858.700000011,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405376111,36703.00
07/14/2014 18:15,1,3.269,ACTIVE,216.5,328.49,60.00,1405376104,"040051121000068","019011112586793",24.24,28,0.346,304.12,449.98,78.8,74.9,0.370,19257.800000012,19277.5,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405376113,36704.00
07/14/2014 18:15,1,2.412,ACTIVE,215.7,326.14,60.00,1405376104,"033051125000118","019011112586793",39.95,27,0.427,302.59,450.72,95.9,91.6,0.440,24612.800000012,24637,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405376114,36705.00
07/14/2014 18:15,1,2.404,ACTIVE,216.5,347.99,60.00,1405376104,"033051125000150","019011112586793",40.04,27,0.427,307.70,364.63,95.8,92.1,0.443,23564.100000024,23588.300000012,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405376115,36706.00
07/14/2014 18:15,1,3.260,ACTIVE,216.3,341.92,60.00,1405376104,"040051121000185","019011112586793",26.17,27,0.373,303.49,450.82,84.9,80.5,0.396,23693.2,23714.7,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405376116,36707.00
07/14/2014 18:15,1,3.294,ACTIVE,215.6,342.86,60.03,1405376104,"040051121000195","019011112586793",26.06,27,0.376,302.74,450.84,85.4,80.8,0.396,20965.199999989,20986.600000025,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405376118,36708.00
07/14/2014 18:15,2,3.525,ACTIVE,217.58,347.76,60.001,1405376104,"274151322000083","019011112586793",29.04,39.30,0,331.83,381.73,103.6,98.1,0.411,191586.1,191586.1,15843,0,0,0,L,1151911521,1,124.04,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405376119,36709.00
07/14/2014 18:15,2,3.621,ACTIVE,218.71,348.66,60.001,1405376104,"274151322000076","019011112586793",29.70,38.80,0,332.73,384.43,108.9,103.2,0.420,198249.6,198249.6,15822,0,0,0,L,1151911521,1,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405376120,36710.00
07/14/2014 18:15,2,2.221,ACTIVE,217.80,433.12,60.001,1405376104,"274151322000094","019011112586793",40.49,37.80,0,399.76,448.15,91.5,86.3,0.349,133227.5,133227.5,16180,0,0,0,L,1151911521,1,123.81,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405376121,36711.00
07/14/2014 18:15,2,3.412,ACTIVE,217.80,359.78,60.006,1405376104,"274151322000052","019011112586793",29.16,39.00,0,331.83,382.63,100.8,95.4,0.380,192215.5,192215.5,15785,0,0,0,L,1151911521,1,123.81,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405376122,36712.00
07/14/2014 18:15,2,3.406,ACTIVE,218.26,348.36,60.001,1405376104,"274151322000085","019011112586793",29.20,37.50,0,333.03,384.13,100.7,95.3,0.380,191236.2,191236.2,15740,0,0,0,L,1151911521,1,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405376123,36713.00
07/14/2014 18:15,2,3.416,ACTIVE,217.80,348.66,60.001,1405376104,"274151322000087","019011112586793",28.11,58.00,0,329.73,381.12,97.2,91.9,0.362,182858.1,182858.1,15784,0,0,0,L,1151911521,1,124.27,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405376124,36714.00
07/14/2014 18:15,2,3.334,ACTIVE,217.58,347.46,60.001,1405376104,"274151322000088","019011112586793",28.82,36.80,0,331.83,380.82,97.3,92.0,0.354,185559.7,185559.7,15761,0,0,0,L,1151911521,1,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405376125,36715.00
07/14/2014 18:15,2,3.742,ACTIVE,217.80,351.67,60.006,1405376104,"274151322000095","019011112586793",29.40,38.60,0,331.23,381.42,111.4,105.6,0.415,196354.3,196354.3,15809,0,0,0,L,1151911521,1,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405376126,36716.00
07/14/2014 18:15,2,2.256,ACTIVE,218.71,434.93,60.001,1405376104,"274151322000068","019011112586793",40.12,39.80,0,398.56,455.97,92.5,87.4,0.349,131253.1,131253.1,16230,0,0,0,L,1151911521,1,124.72,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405376127,36717.00
07/14/2014 18:15,2,3.400,ACTIVE,218.26,349.26,60.001,1405376104,"274151322000054","019011112586793",28.98,38.40,0,330.63,381.42,99.6,94.2,0.371,189456.6,189456.6,15889,0,0,0,L,1151911521,1,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405376128,36718.00
07/14/2014 18:30,1,2.736,ACTIVE,215.6,341.56,60.03,1405377004,"040051121000097","019011112586793",26.61,27,0.319,318.00,357.83,72.4,68.7,0.346,21219.100000024,21238,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377006,36719.00
07/14/2014 18:30,1,2.738,ACTIVE,215.0,344.44,60.03,1405377004,"040051121000095","019011112586793",24.11,27,0.282,318.22,354.30,65.7,60.3,0.310,18998.9,19015.5,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377007,36720.00
07/14/2014 18:30,1,1.699,ACTIVE,215.5,344.91,60.00,1405377004,"033051125000132","019011112586793",35.50,26,0.293,302.63,448.48,60.0,44.7,0.412,20044.699999988,20060.199999988,178,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377009,36721.00
07/14/2014 18:30,1,1.735,ACTIVE,216.0,363.52,60.00,1405377004,"033051125000135","019011112586793",31.60,26,0.300,301.94,450.80,54.5,48.7,0.193,17913.299999964,17925.999999964,171,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377011,36722.00
07/14/2014 18:30,1,2.747,ALERT,215.2,338.57,60.03,1405377004,"040051121000116","019011112586793",26.57,25,0.317,318.47,356.76,72.6,67.9,0.340,20858.700000011,20877.500000011,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405377012,36723.00
07/14/2014 18:30,1,2.706,ACTIVE,216.0,329.56,60.03,1405377004,"040051121000068","019011112586793",24.15,28,0.337,300.07,448.95,65.0,64.7,0.316,19277.5,19294.400000036,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377014,36724.00
07/14/2014 18:30,1,1.978,ACTIVE,215.5,332.30,60.00,1405377004,"033051125000118","019011112586793",40.22,26,0.350,317.47,360.57,79.1,75.2,0.374,24637,24658.100000024,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377015,36725.00
07/14/2014 18:30,1,2.002,ACTIVE,216.1,334.22,60.03,1405377004,"033051125000150","019011112586793",39.72,27,0.352,317.21,359.30,79.1,75.6,0.374,23588.300000012,23609.300000012,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377016,36726.00
07/14/2014 18:30,1,2.676,ACTIVE,215.9,334.38,60.00,1405377004,"040051121000185","019011112586793",26.07,26,0.304,316.01,356.26,69.4,65.5,0.328,23714.7,23732.9,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377018,36727.00
07/14/2014 18:30,1,2.703,ACTIVE,215.7,347.70,60.00,1405377004,"040051121000195","019011112586793",26.12,26,0.308,317.96,357.04,70.2,66.2,0.333,20986.600000025,21005.000000001,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377019,36728.00
07/14/2014 18:30,2,2.904,ACTIVE,216.67,350.77,60.012,1405377004,"274151322000083","019011112586793",29.44,38.40,0,335.44,369.70,86.5,81.6,0.345,191608.7,191608.7,15844,0,0,0,L,1151911521,1,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377020,36729.00
07/14/2014 18:30,2,3.025,ACTIVE,217.58,350.17,60.006,1405377004,"274151322000076","019011112586793",29.58,37.30,0,338.44,373.91,90.7,85.6,0.349,198273.3,198273.3,15823,0,0,0,L,1151911521,1,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377021,36730.00
07/14/2014 18:30,2,1.914,ACTIVE,216.67,426.21,60.006,1405377004,"274151322000094","019011112586793",38.59,35.80,0,398.26,471.90,75.1,70.5,0.517,133247.2,133247.2,16181,0,0,0,L,1151911521,1,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377022,36731.00
07/14/2014 18:30,2,2.834,ACTIVE,216.90,346.86,60.001,1405377004,"274151322000052","019011112586793",29.16,38.40,0,336.64,369.10,83.7,78.8,0.318,192237.4,192237.4,15786,0,0,0,L,1151911521,1,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377023,36732.00
07/14/2014 18:30,2,2.797,ACTIVE,216.90,347.16,60.006,1405377004,"274151322000085","019011112586793",29.40,36.00,0,337.54,370.60,83.2,78.4,0.314,191258.0,191258.0,15741,0,0,0,L,1151911521,1,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377024,36733.00
07/14/2014 18:30,2,2.850,ACTIVE,216.90,347.16,59.996,1405377004,"274151322000087","019011112586793",28.11,56.50,0,337.24,370.60,81.1,76.4,0.309,182879.2,182879.2,15785,0,0,0,L,1151911521,1,123.81,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377025,36734.00
07/14/2014 18:30,2,2.750,ACTIVE,216.67,353.47,60.001,1405377004,"274151322000088","019011112586793",28.78,36.00,0,335.74,370.00,80.2,75.5,0.292,185580.7,185580.7,15762,0,0,0,L,1151911521,1,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377025,36735.00
07/14/2014 18:30,2,3.094,ACTIVE,216.90,355.28,60.001,1405377004,"274151322000095","019011112586793",29.78,37.50,0,335.74,371.51,93.2,88.1,0.345,196378.6,196378.6,15810,0,0,0,L,1151911521,1,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377026,36736.00
07/14/2014 18:30,2,1.891,ACTIVE,217.35,428.01,60.001,1405377004,"274151322000068","019011112586793",39.72,37.80,0,398.56,465.58,76.3,71.7,0.513,131273.0,131273.0,16231,0,0,0,L,1151911521,1,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377027,36737.00
07/14/2014 18:30,2,2.805,ACTIVE,216.67,348.96,60.001,1405377004,"274151322000054","019011112586793",29.06,37.80,0,336.34,369.40,82.6,77.8,0.309,189478.2,189478.2,15890,0,0,0,L,1151911521,1,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377028,36738.00
07/14/2014 18:45,1,2.367,ACTIVE,214.9,414.85,60.00,1405377904,"040051121000097","019011112586793",23.27,26,0.264,301.46,451.85,54.8,47.6,0.084,21238,21251.800000012,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377907,36739.00
07/14/2014 18:45,1,2.281,ACTIVE,214.5,358.95,60.00,1405377904,"040051121000095","019011112586793",24.12,26,0.289,298.09,446.74,54.7,45.4,0.330,19015.5,19027.5,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377908,36740.00
07/14/2014 18:45,1,1.468,ACTIVE,215.0,384.20,60.00,1405377904,"033051125000132","019011112586793",32.91,25,0.302,302.33,445.69,48.0,36.5,0.306,20060.199999988,20071.199999988,180,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377909,36741.00
07/14/2014 18:45,1,1.331,ACTIVE,214.9,341.77,60.00,1405377904,"033051125000135","019011112586793",36.19,25,0.313,303.72,450.68,47.9,50.3,0.385,17925.999999964,17936.799999964,173,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377910,36742.00
07/14/2014 18:45,1,2.287,ACTIVE,214.4,322.71,60.03,1405377904,"040051121000116","019011112586793",26.59,24,0.371,297.84,449.75,60.5,66.3,0.357,20877.500000011,20891.200000047,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377912,36743.00
07/14/2014 18:45,1,2.228,ACTIVE,215.5,324.72,60.03,1405377904,"040051121000068","019011112586793",24.22,27,0.319,301.47,450.48,53.7,47.5,0.349,19294.400000036,19306.400000036,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377913,36744.00
07/14/2014 18:45,1,1.656,ACTIVE,215.1,340.21,60.03,1405377904,"033051125000118","019011112586793",39.82,25,0.290,302.11,450.54,65.6,62.0,0.316,24658.100000024,24672.800000012,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377914,36745.00
07/14/2014 18:45,1,1.664,ACTIVE,215.4,341.01,60.00,1405377904,"033051125000150","019011112586793",39.76,25,0.292,302.60,453.16,65.8,62.6,0.320,23609.300000012,23624.699999988,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377916,36746.00
07/14/2014 18:45,1,2.214,ACTIVE,215.1,429.68,60.00,1405377904,"040051121000185","019011112586793",24.81,25,0.280,302.41,450.80,54.6,47.0,0.097,23732.9,23745.7,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377917,36747.00
07/14/2014 18:45,1,2.213,ACTIVE,214.3,397.65,60.03,1405377904,"040051121000195","019011112586793",26.20,25,0.298,301.17,451.05,57.7,40.3,0.222,21005.000000001,21018.300000013,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377918,36748.00
