ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2014 18:45,2,2.428,ACTIVE,216.45,350.77,60.012,1405377904,"274151322000083","019011112586793",29.52,33.80,0,330.93,385.93,72.5,68.1,0.513,191625.6,191625.6,15845,0,0,0,L,1151911521,1,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377919,36749.00
07/14/2014 18:45,2,2.488,ACTIVE,216.67,357.38,60.001,1405377904,"274151322000076","019011112586793",30.00,33.50,0,332.43,385.93,75.6,71.0,0.521,198291.0,198291.0,15824,0,0,0,L,1151911521,1,123.14,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377920,36750.00
07/14/2014 18:45,2,1.549,ACTIVE,216.00,424.11,60.012,1405377904,"274151322000094","019011112586793",39.76,32.60,0,338.44,458.37,62.5,58.4,0.420,133261.7,133261.7,16182,0,0,0,L,1151911521,1,122.91,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377921,36751.00
07/14/2014 18:45,2,2.324,ACTIVE,216.45,349.86,60.001,1405377904,"274151322000052","019011112586793",29.56,33.80,0,331.53,385.03,69.6,65.2,0.464,192253.7,192253.7,15787,0,0,0,L,1151911521,1,122.68,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377922,36752.00
07/14/2014 18:45,2,2.314,ACTIVE,216.67,360.08,60.001,1405377904,"274151322000085","019011112586793",29.38,32.20,0,331.83,384.73,68.8,64.5,0.460,191274.2,191274.2,15742,0,0,0,L,1151911521,1,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377923,36753.00
07/14/2014 18:45,2,2.359,ACTIVE,215.77,360.69,60.001,1405377904,"274151322000087","019011112586793",28.47,51.30,0,331.53,385.63,68.0,63.7,0.460,182895.0,182895.0,15786,0,0,0,L,1151911521,1,123.14,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377924,36754.00
07/14/2014 18:45,2,2.252,ACTIVE,215.77,361.89,59.996,1405377904,"274151322000088","019011112586793",29.02,32.00,0,330.93,385.93,66.2,61.9,0.438,185596.3,185596.3,15763,0,0,0,L,1151911521,1,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377925,36755.00
07/14/2014 18:45,2,2.598,ACTIVE,215.77,346.86,60.001,1405377904,"274151322000095","019011112586793",29.80,34.80,0,332.43,385.63,78.3,73.6,0.292,196396.9,196396.9,15811,0,0,0,L,1151911521,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377926,36756.00
07/14/2014 18:45,2,1.611,ACTIVE,216.67,419.00,60.001,1405377904,"274151322000068","019011112586793",39.04,34.30,0,339.34,460.17,63.5,59.4,0.424,131287.7,131287.7,16232,0,0,0,L,1151911521,1,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377927,36757.00
07/14/2014 18:45,2,2.295,ACTIVE,216.22,351.37,60.001,1405377904,"274151322000054","019011112586793",29.42,33.00,0,330.93,386.23,68.4,64.1,0.460,189494.3,189494.3,15891,0,0,0,L,1151911521,1,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405377928,36758.00
07/14/2014 19:00,1,1.840,ACTIVE,214.9,385.68,60.03,1405378804,"040051121000097","019011112586793",26.99,24,0.297,301.42,448.99,49.4,38.5,0.333,21251.800000012,21264,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405378807,36759.00
07/14/2014 19:00,1,1.891,ACTIVE,214.3,387.02,60.00,1405378804,"040051121000095","019011112586793",23.96,25,0.258,300.73,445.56,45.1,34.8,0.145,19027.5,19038.4,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405378808,36760.00
07/14/2014 19:00,1,1.206,ACTIVE,214.9,371.43,60.03,1405378804,"033051125000132","019011112586793",32.46,24,0.233,315.41,432.19,38.9,37.5,0.237,20071.199999988,20080.699999988,182,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405378809,36761.00
07/14/2014 19:00,1,1.022,ACTIVE,214.7,375.59,60.00,1405378804,"033051125000135","019011112586793",36.89,24,0.228,316.12,443.28,37.5,30.5,0.126,17936.799999964,17946.499999964,175,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405378811,36762.00
07/14/2014 19:00,1,1.866,ACTIVE,214.5,422.70,60.03,1405378804,"040051121000116","019011112586793",26.79,23,0.299,297.94,447.76,49.7,39.0,0.113,20891.200000047,20903.400000035,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405378812,36763.00
07/14/2014 19:00,1,1.822,ACTIVE,214.8,358.86,60.03,1405378804,"040051121000068","019011112586793",24.17,26,0.283,306.27,447.26,43.8,43.9,0.275,19306.400000036,19317.300000012,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405378813,36764.00
07/14/2014 19:00,1,1.384,ACTIVE,215.1,424.96,60.03,1405378804,"033051125000118","019011112586793",38.78,24,0.264,302.36,451.06,53.4,45.7,0.103,24672.800000012,24685.300000012,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405378815,36765.00
07/14/2014 19:00,1,1.389,ACTIVE,214.6,377.04,60.03,1405378804,"033051125000150","019011112586793",38.96,24,0.276,302.24,453.73,53.8,58.7,0.159,23624.699999988,23637.300000012,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405378816,36766.00
07/14/2014 19:00,1,1.726,ACTIVE,214.8,335.53,60.03,1405378804,"040051121000185","019011112586793",26.55,23,0.289,301.21,448.76,45.6,47.5,0.358,23745.7,23757.1,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405378817,36767.00
07/14/2014 19:00,1,1.812,ACTIVE,214.3,372.24,60.03,1405378804,"040051121000195","019011112586793",26.11,24,0.289,301.69,448.99,47.1,49.2,0.261,21018.300000013,21030.199999989,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405378818,36768.00
07/14/2014 19:00,2,2.012,ACTIVE,215.54,362.19,60.012,1405378804,"274151322000083","019011112586793",29.52,31.30,0,336.34,381.42,60.1,56.1,0.429,191641.0,191641.0,15846,0,0,0,L,1151911521,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405378819,36769.00
07/14/2014 19:00,2,2.045,ACTIVE,216.00,349.56,60.012,1405378804,"274151322000076","019011112586793",29.96,30.80,0,338.14,383.83,62.0,57.9,0.429,198306.9,198306.9,15825,0,0,0,L,1151911521,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405378820,36770.00
07/14/2014 19:00,2,1.301,ACTIVE,215.77,418.09,60.012,1405378804,"274151322000094","019011112586793",39.04,31.00,0,393.45,455.06,51.3,47.6,0.354,133274.8,133274.8,16183,0,0,0,L,1151911521,1,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405378821,36771.00
07/14/2014 19:00,2,1.922,ACTIVE,215.54,349.56,60.012,1405378804,"274151322000052","019011112586793",29.40,31.00,0,336.64,379.92,57.2,53.3,0.389,192268.4,192268.4,15788,0,0,0,L,1151911521,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405378822,36772.00
07/14/2014 19:00,2,1.893,ACTIVE,216.00,350.77,60.012,1405378804,"274151322000085","019011112586793",29.30,30.00,0,337.84,379.92,56.1,52.3,0.384,191288.6,191288.6,15743,0,0,0,L,1151911521,1,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405378823,36773.00
07/14/2014 19:00,2,1.926,ACTIVE,215.54,349.56,60.017,1405378804,"274151322000087","019011112586793",28.73,48.50,0,336.94,379.92,56.1,52.2,0.384,182909.4,182909.4,15787,0,0,0,L,1151911521,1,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405378824,36774.00
07/14/2014 19:00,2,1.826,ACTIVE,215.32,356.48,60.017,1405378804,"274151322000088","019011112586793",29.16,29.50,0,337.54,378.72,54.0,50.2,0.362,185610.1,185610.1,15764,0,0,0,L,1151911521,1,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405378825,36775.00
07/14/2014 19:00,2,2.129,ACTIVE,215.54,349.86,60.012,1405378804,"274151322000095","019011112586793",29.92,31.30,0,330.63,381.12,64.5,60.4,0.433,196413.4,196413.4,15812,0,0,0,L,1151911521,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405378826,36776.00
07/14/2014 19:00,2,1.258,ACTIVE,216.45,437.93,60.017,1405378804,"274151322000068","019011112586793",40.28,32.00,0,394.05,455.67,51.3,47.6,0.345,131300.9,131300.9,16233,0,0,0,L,1151911521,1,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405378827,36777.00
07/14/2014 19:00,2,1.895,ACTIVE,215.77,349.86,60.012,1405378804,"274151322000054","019011112586793",29.12,30.80,0,336.94,380.52,55.9,52.0,0.380,189508.6,189508.6,15892,0,0,0,L,1151911521,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405378828,36778.00
07/14/2014 19:15,1,1.747,ACTIVE,215.3,419.44,60.00,1405379704,"040051121000097","019011112586793",26.90,23,0.278,303.95,448.96,46.7,36.8,0.101,21264,21274,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405379706,36779.00
07/14/2014 19:15,1,1.783,ACTIVE,214.5,327.37,60.00,1405379704,"040051121000095","019011112586793",24.14,23,0.244,314.52,440.16,42.8,32.4,0.300,19038.4,19047,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405379707,36780.00
07/14/2014 19:15,1,1.136,ACTIVE,215.3,329.27,60.03,1405379704,"033051125000132","019011112586793",35.70,23,0.253,314.46,443.73,40.3,40.8,0.303,20080.699999988,20088.800000012,184,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405379708,36781.00
07/14/2014 19:15,1,1.118,ACTIVE,215.5,356.78,60.00,1405379704,"033051125000135","019011112586793",35.51,23,0.250,316.23,444.84,39.5,41.3,0.226,17946.499999964,17954.499999964,177,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405379710,36782.00
07/14/2014 19:15,1,1.766,ACTIVE,214.9,424.70,60.00,1405379704,"040051121000116","019011112586793",26.74,22,0.278,304.06,447.05,47.0,37.5,0.120,20903.400000035,20913.200000047,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405379711,36783.00
07/14/2014 19:15,1,1.754,ACTIVE,215.3,385.73,60.03,1405379704,"040051121000068","019011112586793",24.27,24,0.264,319.23,442.49,42.3,33.2,0.244,19317.300000012,19326.100000024,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405379713,36784.00
07/14/2014 19:15,1,1.303,ACTIVE,215.2,392.03,60.00,1405379704,"033051125000118","019011112586793",40.20,23,0.315,304.99,448.01,52.1,55.2,0.214,24685.300000012,24696.100000024,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405379714,36785.00
07/14/2014 19:15,1,1.310,ACTIVE,214.9,309.37,60.00,1405379704,"033051125000150","019011112586793",40.11,23,0.314,304.14,450.09,52.3,47.5,0.341,23637.300000012,23648.300000012,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405379715,36786.00
07/14/2014 19:15,1,1.723,ACTIVE,215.2,367.53,60.00,1405379704,"040051121000185","019011112586793",26.23,22,0.290,319.85,442.86,44.9,45.1,0.245,23757.1,23766.4,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405379717,36787.00
07/14/2014 19:15,1,1.731,ACTIVE,214.4,391.65,60.00,1405379704,"040051121000195","019011112586793",26.16,23,0.287,306.89,447.61,45.0,47.4,0.152,21030.199999989,21039.600000025,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405379718,36788.00
07/14/2014 19:15,2,1.834,ACTIVE,216.45,357.38,59.980,1405379704,"274151322000083","019011112586793",29.46,29.00,0,336.34,375.41,54.8,50.9,0.389,191653.1,191653.1,15847,0,0,0,L,1151911521,1,123.14,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405379719,36789.00
07/14/2014 19:15,2,1.939,ACTIVE,217.13,363.09,60.001,1405379704,"274151322000076","019011112586793",29.92,28.50,0,336.64,376.92,58.8,54.9,0.402,198319.8,198319.8,15826,0,0,0,L,1151911521,1,123.59,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405379720,36790.00
07/14/2014 19:15,2,1.238,ACTIVE,216.90,422.60,59.996,1405379704,"274151322000094","019011112586793",39.16,29.30,0,338.44,449.35,49.3,45.7,0.327,133285.4,133285.4,16184,0,0,0,L,1151911521,1,123.14,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405379721,36791.00
07/14/2014 19:15,2,1.840,ACTIVE,216.45,358.88,59.996,1405379704,"274151322000052","019011112586793",29.54,28.80,0,336.34,373.91,55.0,51.2,0.371,192280.3,192280.3,15789,0,0,0,L,1151911521,1,122.91,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405379722,36792.00
07/14/2014 19:15,2,1.838,ACTIVE,216.90,355.88,59.996,1405379704,"274151322000085","019011112586793",29.32,28.00,0,337.54,373.61,54.6,50.8,0.367,191300.4,191300.4,15744,0,0,0,L,1151911521,1,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405379723,36793.00
07/14/2014 19:15,2,1.842,ACTIVE,216.45,357.68,60.006,1405379704,"274151322000087","019011112586793",28.45,45.80,0,336.34,373.31,53.1,49.3,0.358,182920.9,182920.9,15788,0,0,0,L,1151911521,1,123.59,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405379724,36794.00
07/14/2014 19:15,2,1.781,ACTIVE,216.22,356.18,60.006,1405379704,"274151322000088","019011112586793",29.38,27.80,0,336.94,372.41,53.0,49.2,0.354,185621.5,185621.5,15765,0,0,0,L,1151911521,1,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405379725,36795.00
07/14/2014 19:15,2,1.941,ACTIVE,216.45,355.88,60.006,1405379704,"274151322000095","019011112586793",29.72,29.00,0,335.14,377.52,58.5,54.5,0.398,196426.4,196426.4,15813,0,0,0,L,1151911521,1,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405379726,36796.00
07/14/2014 19:15,2,1.227,ACTIVE,217.35,432.52,60.001,1405379704,"274151322000068","019011112586793",40.00,30.30,0,396.15,453.86,49.9,46.2,0.323,131311.6,131311.6,16234,0,0,0,L,1151911521,1,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405379727,36797.00
07/14/2014 19:15,2,1.828,ACTIVE,216.67,353.17,60.001,1405379704,"274151322000054","019011112586793",29.40,28.80,0,336.04,373.61,54.5,50.6,0.367,189520.4,189520.4,15893,0,0,0,L,1151911521,1,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405379728,36798.00
07/14/2014 19:30,1,1.542,ACTIVE,214.3,408.70,60.00,1405380604,"040051121000097","019011112586793",26.73,22,0.250,315.79,442.31,41.0,32.8,0.115,21274,21284.199999988,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405380606,36799.00
07/14/2014 19:30,1,1.586,ACTIVE,213.7,378.66,60.03,1405380604,"040051121000095","019011112586793",23.82,22,0.209,310.60,436.84,37.6,29.4,0.130,19047,19056,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405380607,36800.00
07/14/2014 19:30,1,0.996,ACTIVE,214.7,347.38,60.00,1405380604,"033051125000132","019011112586793",35.49,22,0.204,315.18,439.01,35.2,35.9,0.213,20088.800000012,20097.5,186,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405380609,36801.00
07/14/2014 19:30,1,0.978,ACTIVE,214.2,355.47,60.00,1405380604,"033051125000135","019011112586793",35.15,22,0.204,314.43,444.84,34.2,35.3,0.230,17954.499999964,17963.299999964,179,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405380610,36802.00
07/14/2014 19:30,1,1.548,ACTIVE,214.3,374.75,60.00,1405380604,"040051121000116","019011112586793",26.65,20,0.244,312.33,441.10,41.0,41.3,0.256,20913.200000047,20923.400000035,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405380611,36803.00
07/14/2014 19:30,1,1.537,ACTIVE,214.8,334.20,60.03,1405380604,"040051121000068","019011112586793",24.03,22,0.232,315.16,438.08,36.7,30.7,0.281,19326.100000024,19335.100000024,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405380613,36804.00
07/14/2014 19:30,1,1.140,ACTIVE,214.1,406.67,60.03,1405380604,"033051125000118","019011112586793",39.98,22,0.301,305.52,448.26,45.3,46.0,0.123,24696.100000024,24707.699999988,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405380614,36805.00
07/14/2014 19:30,1,1.150,ACTIVE,214.3,412.78,60.00,1405380604,"033051125000150","019011112586793",39.85,22,0.271,304.64,450.45,45.6,47.5,0.110,23648.300000012,23659.800000012,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405380615,36806.00
07/14/2014 19:30,1,1.506,ACTIVE,215.0,352.43,60.03,1405380604,"040051121000185","019011112586793",25.92,22,0.245,316.46,440.21,38.8,38.5,0.223,23766.4,23776.1,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405380617,36807.00
07/14/2014 19:30,1,1.509,ACTIVE,213.9,376.20,60.00,1405380604,"040051121000195","019011112586793",25.87,22,0.225,317.52,442.39,38.8,39.9,0.138,21039.600000025,21049.400000037,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405380618,36808.00
07/14/2014 19:30,2,1.641,ACTIVE,215.54,355.28,60.006,1405380604,"274151322000083","019011112586793",29.26,27.50,0,336.34,371.81,48.6,45.0,0.349,191665.5,191665.5,15848,0,0,0,L,1151911521,1,122.68,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405380619,36809.00
07/14/2014 19:30,2,1.707,ACTIVE,215.77,357.98,59.990,1405380604,"274151322000076","019011112586793",29.98,27.00,0,337.84,377.22,51.8,48.0,0.358,198333.1,198333.1,15827,0,0,0,L,1151911521,1,122.68,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405380620,36810.00
07/14/2014 19:30,2,1.107,ACTIVE,215.09,419.60,59.996,1405380604,"274151322000094","019011112586793",38.72,28.00,0,397.35,452.06,43.1,39.7,0.287,133296.4,133296.4,16185,0,0,0,L,1151911521,1,122.23,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405380621,36811.00
07/14/2014 19:30,2,1.643,ACTIVE,215.32,348.36,60.017,1405380604,"274151322000052","019011112586793",29.18,27.30,0,335.74,374.51,48.5,44.9,0.309,192292.8,192292.8,15790,0,0,0,L,1151911521,1,122.01,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405380622,36812.00
07/14/2014 19:30,2,1.619,ACTIVE,215.54,355.88,60.001,1405380604,"274151322000085","019011112586793",29.12,26.80,0,337.24,374.21,47.9,44.3,0.309,191312.7,191312.7,15745,0,0,0,L,1151911521,1,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405380623,36813.00
07/14/2014 19:30,2,1.605,ACTIVE,215.77,355.58,60.001,1405380604,"274151322000087","019011112586793",28.67,43.40,0,336.04,373.61,46.6,43.1,0.305,182932.9,182932.9,15789,0,0,0,L,1151911521,1,122.68,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405380624,36814.00
07/14/2014 19:30,2,1.588,ACTIVE,214.64,345.36,59.996,1405380604,"274151322000088","019011112586793",28.77,26.30,0,336.34,374.21,46.2,42.7,0.309,185633.4,185633.4,15766,0,0,0,L,1151911521,1,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405380624,36815.00
07/14/2014 19:30,2,1.723,ACTIVE,215.09,356.48,60.001,1405380604,"274151322000095","019011112586793",29.72,27.50,0,336.34,374.21,51.9,48.2,0.331,196439.6,196439.6,15814,0,0,0,L,1151911521,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405380625,36816.00
07/14/2014 19:30,2,1.062,ACTIVE,216.00,430.72,59.975,1405380604,"274151322000068","019011112586793",40.08,29.00,0,389.84,452.96,43.1,39.7,0.287,131322.8,131322.8,16235,0,0,0,L,1151911521,1,123.14,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405380626,36817.00
07/14/2014 19:30,2,1.604,ACTIVE,215.54,344.76,60.022,1405380604,"274151322000054","019011112586793",29.28,27.30,0,336.04,372.11,47.6,44.0,0.305,189532.6,189532.6,15894,0,0,0,L,1151911521,1,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405380627,36818.00
07/14/2014 19:45,1,0.561,ACTIVE,214.0,394.00,60.03,1405381504,"040051121000097","019011112586793",25.57,20,0.149,316.29,443.48,14.3,15.8,0.003,21284.199999988,21289.5,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405381507,36819.00
07/14/2014 19:45,1,0.639,ACTIVE,213.9,376.42,60.03,1405381504,"040051121000095","019011112586793",22.51,20,0.138,310.68,440.28,14.3,12.6,0.003,19056,19060.5,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405381508,36820.00
07/14/2014 19:45,1,0.367,ACTIVE,214.4,340.21,60.03,1405381504,"033051125000132","019011112586793",34.15,20,0.142,315.55,443.38,12.5,13.7,0.121,20097.5,20102,188,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405381509,36821.00
07/14/2014 19:45,1,0.358,ACTIVE,213.9,362.28,60.03,1405381504,"033051125000135","019011112586793",33.50,20,0.134,314.01,444.66,11.9,14.4,0.015,17963.299999964,17967.899999964,181,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405381510,36822.00
07/14/2014 19:45,1,0.583,ACTIVE,213.8,388.02,60.00,1405381504,"040051121000116","019011112586793",25.48,19,0.153,311.91,441.73,14.7,14.9,0.003,20923.400000035,20928.499999999,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405381512,36823.00
07/14/2014 19:45,1,0.574,ACTIVE,214.0,329.46,60.00,1405381504,"040051121000068","019011112586793",22.53,21,0.044,316.82,442.66,12.8,11.7,0.213,19335.100000024,19339.699999988,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405381513,36824.00
07/14/2014 19:45,1,0.418,ACTIVE,214.0,387.76,60.00,1405381504,"033051125000118","019011112586793",38.25,21,0.156,320.03,444.46,15.9,15.5,0.011,24707.699999988,24713.800000012,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405381514,36825.00
07/14/2014 19:45,1,0.420,ACTIVE,213.7,345.88,60.03,1405381504,"033051125000150","019011112586793",38.80,20,0.154,316.23,444.77,16.2,15.2,0.120,23659.800000012,23666,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405381516,36826.00
07/14/2014 19:45,1,0.546,ACTIVE,214.1,422.85,60.03,1405381504,"040051121000185","019011112586793",23.76,20,0.000,317.11,443.07,12.9,1.5,0.032,23776.1,23780.9,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405381517,36827.00
07/14/2014 19:45,1,0.527,ACTIVE,214.0,339.85,60.00,1405381504,"040051121000195","019011112586793",23.81,20,0.104,316.84,443.41,12.4,14.6,0.108,21049.400000037,21054.199999989,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405381518,36828.00
07/14/2014 19:45,2,0.592,ACTIVE,215.54,345.06,60.012,1405381504,"274151322000083","019011112586793",28.29,25.50,0,332.13,365.49,17.0,14.5,0.110,191672.2,191672.2,15849,0,0,0,L,1151911521,1,122.68,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405381519,36829.00
07/14/2014 19:45,2,0.631,ACTIVE,216.22,343.55,60.012,1405381504,"274151322000076","019011112586793",28.80,25.00,0,334.54,367.90,18.5,15.9,0.115,198340.4,198340.4,15828,0,0,0,L,1151911521,1,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405381520,36830.00
07/14/2014 19:45,2,0.393,ACTIVE,215.32,408.18,60.012,1405381504,"274151322000094","019011112586793",38.21,26.50,0,336.04,441.24,15.2,12.7,0.097,133302.4,133302.4,16186,0,0,0,L,1151911521,1,122.68,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405381521,36831.00
07/14/2014 19:45,2,0.629,ACTIVE,215.32,344.45,60.012,1405381504,"274151322000052","019011112586793",27.73,25.50,0,332.13,365.49,17.7,15.1,0.115,192299.6,192299.6,15791,0,0,0,L,1151911521,1,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405381522,36832.00
07/14/2014 19:45,2,0.598,ACTIVE,215.54,345.66,60.012,1405381504,"274151322000085","019011112586793",28.21,25.00,0,336.34,365.49,17.1,14.6,0.102,191319.4,191319.4,15746,0,0,0,L,1151911521,1,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405381523,36833.00
07/14/2014 19:45,2,0.596,ACTIVE,215.54,343.85,60.017,1405381504,"274151322000087","019011112586793",27.61,40.60,0,335.74,365.19,16.6,14.1,0.106,182939.4,182939.4,15790,0,0,0,L,1151911521,1,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405381524,36834.00
07/14/2014 19:45,2,0.578,ACTIVE,215.09,343.25,60.038,1405381504,"274151322000088","019011112586793",27.75,24.80,0,335.14,364.89,16.2,13.8,0.102,185639.9,185639.9,15767,0,0,0,L,1151911521,1,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405381525,36835.00
07/14/2014 19:45,2,0.621,ACTIVE,215.32,344.76,60.012,1405381504,"274151322000095","019011112586793",28.65,25.50,0,332.43,367.90,18.0,15.5,0.110,196446.8,196446.8,15815,0,0,0,L,1151911521,1,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405381526,36836.00
07/14/2014 19:45,2,0.418,ACTIVE,216.22,401.26,60.012,1405381504,"274151322000068","019011112586793",37.71,27.30,0,337.24,442.44,16.0,13.6,0.093,131328.9,131328.9,16236,0,0,0,L,1151911521,1,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405381527,36837.00
07/14/2014 19:45,2,0.598,ACTIVE,215.54,343.55,60.012,1405381504,"274151322000054","019011112586793",28.15,25.50,0,335.44,365.19,17.0,14.5,0.106,189539.3,189539.3,15895,0,0,0,L,1151911521,1,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405381528,36838.00
07/14/2014 20:00,1,0.496,ACTIVE_NO_POWER,213.6,353.45,60.03,1405382404,"040051121000097","019011112586793",25.48,20,0.090,314.48,440.40,12.5,0.0,0.206,21289.5,21291.699999988,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405382406,36839.00
07/14/2014 20:00,1,0.578,ACTIVE_NO_POWER,213.8,342.03,60.03,1405382404,"040051121000095","019011112586793",22.29,19,0.006,311.38,436.90,12.8,0.0,0.210,19060.5,19062.4,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405382408,36840.00
07/14/2014 20:00,1,0.331,ACTIVE_NO_POWER,214.2,426.48,60.03,1405382404,"033051125000132","019011112586793",33.74,19,0.000,317.82,440.56,11.1,0.0,0.000,20102,20103.800000012,190,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405382409,36841.00
07/14/2014 20:00,1,0.315,ACTIVE,213.9,333.63,60.00,1405382404,"033051125000135","019011112586793",33.92,19,0.136,316.80,440.72,10.6,12.0,0.139,17967.899999964,17969.599999964,183,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405382410,36842.00
07/14/2014 20:00,1,0.528,ACTIVE,213.9,396.15,60.03,1405382404,"040051121000116","019011112586793",25.12,19,0.141,311.30,438.10,13.2,14.1,0.000,20928.499999999,20930.499999999,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405382413,36843.00
07/14/2014 20:00,1,0.508,ACTIVE,214.2,397.81,60.03,1405382404,"040051121000068","019011112586793",22.77,19,0.097,318.33,439.28,11.5,13.7,0.000,19339.699999988,19341.400000036,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405382414,36844.00
07/14/2014 20:00,1,0.367,ACTIVE,214.4,408.54,60.03,1405382404,"033051125000118","019011112586793",38.85,20,0.027,318.81,441.42,14.2,3.1,0.071,24713.800000012,24716.400000036,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405382415,36845.00
07/14/2014 20:00,1,0.374,ACTIVE,214.4,347.01,60.03,1405382404,"033051125000150","019011112586793",38.85,19,0.145,316.51,441.22,14.4,12.7,0.081,23666,23668.699999988,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405382417,36846.00
07/14/2014 20:00,1,0.486,ACTIVE_NO_POWER,214.0,381.32,60.03,1405382404,"040051121000185","019011112586793",23.80,19,0.000,316.25,439.53,11.5,0.0,0.132,23780.9,23782.5,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405382418,36847.00
07/14/2014 20:00,1,0.472,ACTIVE_NO_POWER,214.2,338.32,60.00,1405382404,"040051121000195","019011112586793",23.58,19,0.071,320.44,440.46,11.0,0.0,0.225,21054.199999989,21056.100000025,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405382419,36848.00
07/14/2014 20:00,2,0.531,ACTIVE,214.87,340.55,60.006,1405382404,"274151322000083","019011112586793",28.11,24.00,0,336.04,348.96,15.1,12.7,0.093,191675.2,191675.2,15850,0,0,0,L,1151911521,1,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405382420,36849.00
07/14/2014 20:00,2,0.564,ACTIVE,215.54,340.85,60.006,1405382404,"274151322000076","019011112586793",28.67,23.50,0,337.54,350.17,16.4,14.0,0.102,198343.7,198343.7,15829,0,0,0,L,1151911521,1,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405382422,36850.00
07/14/2014 20:00,2,0.350,ACTIVE,215.09,403.07,60.017,1405382404,"274151322000094","019011112586793",38.07,25.00,0,338.14,425.31,13.3,10.9,0.075,133304.9,133304.9,16187,0,0,0,L,1151911521,1,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405382423,36851.00
07/14/2014 20:00,2,0.551,ACTIVE,214.87,341.15,60.006,1405382404,"274151322000052","019011112586793",28.33,24.00,0,335.74,349.26,15.8,13.4,0.093,192302.8,192302.8,15792,0,0,0,L,1151911521,1,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405382424,36852.00
07/14/2014 20:00,2,0.531,ACTIVE,215.09,340.55,60.006,1405382404,"274151322000085","019011112586793",28.17,23.30,0,336.94,349.26,15.2,12.7,0.088,191322.4,191322.4,15747,0,0,0,L,1151911521,1,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405382425,36853.00
07/14/2014 20:00,2,0.533,ACTIVE,215.09,342.95,60.012,1405382404,"274151322000087","019011112586793",27.79,38.20,0,336.34,348.96,15.0,12.6,0.088,182942.3,182942.3,15791,0,0,0,L,1151911521,1,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405382426,36854.00
07/14/2014 20:00,2,0.506,ACTIVE,214.64,341.45,60.012,1405382404,"274151322000088","019011112586793",27.83,23.50,0,336.04,348.66,14.3,11.9,0.088,185642.7,185642.7,15768,0,0,0,L,1151911521,1,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405382427,36855.00
07/14/2014 20:00,2,0.557,ACTIVE,214.87,340.55,60.006,1405382404,"274151322000095","019011112586793",28.39,23.80,0,336.34,349.26,15.9,13.5,0.102,196450.0,196450.0,15816,0,0,0,L,1151911521,1,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405382428,36856.00
07/14/2014 20:00,2,0.369,ACTIVE,215.54,406.67,60.006,1405382404,"274151322000068","019011112586793",38.29,25.80,0,338.44,424.41,14.3,11.9,0.080,131331.6,131331.6,16237,0,0,0,L,1151911521,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405382429,36857.00
07/14/2014 20:00,2,0.531,ACTIVE,215.09,342.35,60.012,1405382404,"274151322000054","019011112586793",27.99,23.80,0,336.04,348.96,15.1,12.6,0.097,189542.3,189542.3,15896,0,0,0,L,1151911521,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405382430,36858.00
07/14/2014 20:15,1,0.465,ACTIVE,213.6,415.92,60.00,1405383304,"040051121000097","019011112586793",26.00,19,0.000,316.97,440.19,12.0,6.3,0.000,21291.699999988,21293.699999988,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405383307,36859.00
07/14/2014 20:15,1,0.545,ACTIVE_NO_POWER,212.6,397.57,60.00,1405383304,"040051121000095","019011112586793",22.66,18,0.000,311.88,436.84,12.3,0.0,0.000,19062.4,19064.1,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405383308,36860.00
07/14/2014 20:15,1,0.314,ACTIVE_NO_POWER,212.6,348.90,60.03,1405383304,"033051125000132","019011112586793",34.02,19,0.010,315.82,440.42,10.6,0.0,0.232,20103.800000012,20105.699999988,192,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405383309,36861.00
07/14/2014 20:15,1,0.297,ACTIVE_NO_POWER,213.5,431.26,60.00,1405383304,"033051125000135","019011112586793",34.22,19,0.000,313.48,440.59,10.1,0.0,0.050,17969.599999964,17971.399999964,185,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405383311,36862.00
07/14/2014 20:15,1,0.499,ACTIVE,213.2,399.68,60.00,1405383304,"040051121000116","019011112586793",25.46,18,0.107,311.33,438.14,12.6,8.4,0.000,20930.499999999,20932.499999999,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405383312,36863.00
07/14/2014 20:15,1,0.490,ACTIVE_NO_POWER,213.8,414.23,60.00,1405383304,"040051121000068","019011112586793",22.49,18,0.000,317.62,439.29,10.9,0.0,0.000,19341.400000036,19343.199999988,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405383313,36864.00
07/14/2014 20:15,1,0.350,ACTIVE,212.9,337.85,60.00,1405383304,"033051125000118","019011112586793",38.58,19,0.139,318.86,441.40,13.4,10.7,0.130,24716.400000036,24719,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405383314,36865.00
07/14/2014 20:15,1,0.359,ACTIVE,212.8,436.52,60.00,1405383304,"033051125000150","019011112586793",38.74,18,0.046,316.51,441.19,13.8,0.2,0.000,23668.699999988,23671.199999988,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405383316,36866.00
07/14/2014 20:15,1,0.051,ACTIVE_NO_POWER,213.3,409.35,60.00,1405383304,"040051121000185","019011112586793",29.39,18,0.000,317.24,439.51,1.4,0.0,0.000,23782.5,23784.1,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405383317,36867.00
07/14/2014 20:15,1,0.446,ACTIVE,212.9,357.61,60.00,1405383304,"040051121000195","019011112586793",23.63,19,0.138,317.23,440.61,10.5,14.1,0.016,21056.100000025,21057.800000013,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405383319,36868.00
07/14/2014 20:15,2,0.506,ACTIVE,214.41,339.65,60.001,1405383304,"274151322000083","019011112586793",28.15,23.00,0,334.24,347.76,14.4,12.0,0.097,191678.2,191678.2,15851,0,0,0,L,1151911521,1,122.01,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405383320,36869.00
07/14/2014 20:15,2,0.533,ACTIVE,215.09,342.35,59.996,1405383304,"274151322000076","019011112586793",29.00,22.50,0,335.44,347.76,15.7,13.2,0.093,198347.0,198347.0,15830,0,0,0,L,1151911521,1,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405383321,36870.00
07/14/2014 20:15,2,0.326,ACTIVE,214.41,411.18,59.996,1405383304,"274151322000094","019011112586793",38.76,24.30,0,336.34,426.21,12.7,10.4,0.075,133307.5,133307.5,16188,0,0,0,L,1151911521,1,122.01,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405383322,36871.00
07/14/2014 20:15,2,0.533,ACTIVE,213.96,342.05,59.969,1405383304,"274151322000052","019011112586793",27.99,22.80,0,333.93,347.76,15.2,12.7,0.088,192305.9,192305.9,15793,0,0,0,L,1151911521,1,121.78,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405383323,36872.00
07/14/2014 20:15,2,0.518,ACTIVE,214.64,341.75,59.996,1405383304,"274151322000085","019011112586793",27.75,22.30,0,335.44,347.76,14.5,12.1,0.088,191325.4,191325.4,15748,0,0,0,L,1151911521,1,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405383323,36873.00
07/14/2014 20:15,2,0.514,ACTIVE,214.41,341.45,60.001,1405383304,"274151322000087","019011112586793",27.73,35.80,0,334.84,347.76,14.4,12.0,0.088,182945.3,182945.3,15792,0,0,0,L,1151911521,1,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405383325,36874.00
07/14/2014 20:15,2,0.492,ACTIVE,213.96,341.45,60.001,1405383304,"274151322000088","019011112586793",27.57,22.30,0,334.54,346.56,13.7,11.3,0.084,185645.5,185645.5,15769,0,0,0,L,1151911521,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405383325,36875.00
07/14/2014 20:15,2,0.527,ACTIVE,214.41,342.05,60.006,1405383304,"274151322000095","019011112586793",28.55,22.80,0,334.84,347.46,15.2,12.8,0.093,196453.2,196453.2,15817,0,0,0,L,1151911521,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405383326,36876.00
07/14/2014 20:15,2,0.338,ACTIVE,215.32,415.99,60.006,1405383304,"274151322000068","019011112586793",39.18,24.80,0,336.94,427.71,13.6,11.2,0.075,131334.4,131334.4,16238,0,0,0,L,1151911521,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405383327,36877.00
07/14/2014 20:15,2,0.510,ACTIVE,214.19,340.55,59.996,1405383304,"274151322000054","019011112586793",27.97,22.80,0,334.24,347.16,14.4,12.0,0.084,189545.3,189545.3,15897,0,0,0,L,1151911521,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405383328,36878.00
07/14/2014 20:30,1,0.388,ACTIVE,214.0,353.58,60.00,1405384204,"040051121000097","019011112586793",25.44,18,0.141,315.13,442.38,9.8,13.5,0.012,21293.699999988,21295.699999988,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405384207,36879.00
07/14/2014 20:30,1,0.473,ACTIVE,213.2,332.44,60.00,1405384204,"040051121000095","019011112586793",22.16,18,0.132,313.40,437.11,10.4,12.2,0.065,19064.1,19065.8,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405384208,36880.00
07/14/2014 20:30,1,0.262,ACTIVE,214.0,350.82,60.03,1405384204,"033051125000132","019011112586793",33.54,18,0.144,315.52,440.33,8.7,12.5,0.018,20105.699999988,20107.5,194,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405384209,36881.00
07/14/2014 20:30,1,0.249,ACTIVE,213.9,360.70,60.00,1405384204,"033051125000135","019011112586793",33.45,18,0.132,315.18,440.71,8.3,14.2,0.004,17971.399999964,17973.099999964,187,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405384211,36882.00
07/14/2014 20:30,1,0.398,ACTIVE_NO_POWER,213.4,412.05,60.00,1405384204,"040051121000116","019011112586793",25.19,17,0.000,312.34,439.61,9.8,0.0,0.000,20932.499999999,20934.400000035,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405384213,36883.00
07/14/2014 20:30,1,0.410,ACTIVE_NO_POWER,213.7,403.81,60.03,1405384204,"040051121000068","019011112586793",22.45,18,0.000,316.14,439.65,9.1,0.0,0.094,19343.199999988,19344.800000012,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405384214,36884.00
07/14/2014 20:30,1,0.288,ACTIVE,213.6,329.17,60.00,1405384204,"033051125000118","019011112586793",38.85,18,0.132,317.63,441.52,11.1,10.5,0.240,24719,24721.5,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405384215,36885.00
07/14/2014 20:30,1,0.305,ACTIVE,213.5,407.52,60.00,1405384204,"033051125000150","019011112586793",38.32,18,0.067,313.83,441.04,11.6,8.3,0.000,23671.199999988,23673.800000012,160,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405384216,36886.00
07/14/2014 20:30,1,0.393,ACTIVE,213.4,324.18,60.00,1405384204,"040051121000185","019011112586793",23.25,18,0.097,316.02,440.75,9.0,6.3,0.243,23784.1,23785.7,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405384218,36887.00
07/14/2014 20:30,1,0.378,ACTIVE,213.7,345.19,60.03,1405384204,"040051121000195","019011112586793",22.83,18,0.131,319.31,441.72,8.6,13.7,0.028,21057.800000013,21059.500000001,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405384219,36888.00
07/14/2014 20:30,2,0.428,ACTIVE,215.09,339.04,60.022,1405384204,"274151322000083","019011112586793",27.81,22.00,0,334.54,347.46,12.0,9.7,0.075,191681.1,191681.1,15852,0,0,0,L,1151911521,1,122.23,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405384220,36889.00
07/14/2014 20:30,2,0.459,ACTIVE,215.77,340.85,60.001,1405384204,"274151322000076","019011112586793",27.81,21.50,0,335.14,348.66,13.0,10.6,0.075,198350.2,198350.2,15831,0,0,0,L,1151911521,1,122.68,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405384221,36890.00
07/14/2014 20:30,2,0.273,ACTIVE,214.87,401.26,59.996,1405384204,"274151322000094","019011112586793",37.65,23.30,0,337.24,426.81,10.4,8.1,0.053,133310.0,133310.0,16189,0,0,0,L,1151911521,1,122.46,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405384222,36891.00
07/14/2014 20:30,2,0.449,ACTIVE,214.64,340.25,59.996,1405384204,"274151322000052","019011112586793",27.91,21.80,0,333.93,347.76,12.7,10.3,0.071,192309.0,192309.0,15794,0,0,0,L,1151911521,1,122.23,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405384223,36892.00
07/14/2014 20:30,2,0.428,ACTIVE,215.09,341.75,59.996,1405384204,"274151322000085","019011112586793",27.77,21.50,0,335.14,347.76,12.0,9.7,0.066,191328.3,191328.3,15749,0,0,0,L,1151911521,1,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405384224,36893.00
07/14/2014 20:30,2,0.424,ACTIVE,215.09,339.34,60.001,1405384204,"274151322000087","019011112586793",27.53,33.80,0,334.84,348.06,11.8,9.5,0.071,182948.2,182948.2,15793,0,0,0,L,1151911521,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405384225,36894.00
