ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2014 20:30,2,0.408,ACTIVE,214.41,341.45,59.996,1405384204,"274151322000088","019011112586793",27.19,21.50,0,334.54,347.16,11.2,8.9,0.066,185648.2,185648.2,15770,0,0,0,L,1151911521,1,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405384226,36895.00
07/14/2014 20:30,2,0.445,ACTIVE,214.87,341.45,60.012,1405384204,"274151322000095","019011112586793",27.87,21.80,0,335.14,348.06,12.5,10.2,0.075,196456.3,196456.3,15818,0,0,0,L,1151911521,1,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405384227,36896.00
07/14/2014 20:30,2,0.283,ACTIVE,215.54,408.18,59.980,1405384204,"274151322000068","019011112586793",38.57,24.00,0,336.94,429.22,11.1,8.8,0.053,131337.0,131337.0,16239,0,0,0,L,1151911521,1,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405384228,36897.00
07/14/2014 20:30,2,0.424,ACTIVE,215.09,338.74,59.996,1405384204,"274151322000054","019011112586793",27.87,22.00,0,333.93,347.46,11.9,9.6,0.075,189548.2,189548.2,15898,0,0,0,L,1151911521,1,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405384229,36898.00
07/14/2014 20:45,1,0.358,ACTIVE_NO_POWER,214.1,414.56,60.03,1405385104,"040051121000097","019011112586793",24.42,18,0.000,315.76,442.32,8.5,0.0,0.000,21295.699999988,21297.300000012,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405385106,36899.00
07/14/2014 20:45,1,0.449,ACTIVE,213.5,372.94,60.03,1405385104,"040051121000095","019011112586793",22.10,17,0.104,317.25,437.37,9.8,10.1,0.000,19065.8,19067.2,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405385107,36900.00
07/14/2014 20:45,1,0.243,ACTIVE,214.3,358.73,60.03,1405385104,"033051125000132","019011112586793",33.94,17,0.140,316.76,440.15,8.2,10.6,0.004,20107.5,20109,196,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405385109,36901.00
07/14/2014 20:45,1,0.235,ACTIVE,213.9,374.55,60.03,1405385104,"033051125000135","019011112586793",32.76,17,0.063,315.60,440.64,7.6,8.1,0.000,17973.099999964,17974.699999964,189,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405385110,36902.00
07/14/2014 20:45,1,0.385,ACTIVE_NO_POWER,213.5,321.97,60.00,1405385104,"040051121000116","019011112586793",24.68,17,0.003,312.33,439.35,9.3,0.0,0.252,20934.400000035,20935.999999999,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405385111,36903.00
07/14/2014 20:45,1,0.376,ACTIVE_NO_POWER,214.4,416.19,60.00,1405385104,"040051121000068","019011112586793",22.29,17,0.000,319.58,439.85,8.3,0.0,0.000,19344.800000012,19346.300000012,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405385112,36904.00
07/14/2014 20:45,1,0.264,ACTIVE_NO_POWER,213.3,420.72,60.03,1405385104,"033051125000118","019011112586793",38.84,17,0.000,316.16,441.49,10.2,0.0,0.000,24721.5,24723.699999988,160,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405385114,36905.00
07/14/2014 20:45,1,0.277,ACTIVE,214.0,352.81,60.00,1405385104,"033051125000150","019011112586793",38.58,17,0.144,315.14,443.03,10.6,12.1,0.037,23673.800000012,23676,162,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405385115,36906.00
07/14/2014 20:45,1,0.347,ALERT,213.9,395.02,60.03,1405385104,"040051121000185","019011112586793",23.36,17,0.000,318.77,439.97,7.9,0.0,0.000,23785.7,23787.1,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1405385117,36907.00
07/14/2014 20:45,1,0.329,ACTIVE_NO_POWER,214.5,396.47,60.03,1405385104,"040051121000195","019011112586793",23.64,17,0.000,320.73,441.40,7.7,0.0,0.000,21059.500000001,21060.900000037,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405385118,36908.00
07/14/2014 20:45,2,0.402,ACTIVE,213.74,338.74,59.980,1405385104,"274151322000083","019011112586793",27.85,21.00,0,333.63,347.76,11.3,9.0,0.066,191683.7,191683.7,15853,0,0,0,L,1151911521,1,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405385119,36909.00
07/14/2014 20:45,2,0.418,ACTIVE,214.19,337.54,60.001,1405385104,"274151322000076","019011112586793",28.86,20.30,0,334.84,348.66,12.2,9.9,0.071,198353.0,198353.0,15832,0,0,0,L,1151911521,1,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405385120,36910.00
07/14/2014 20:45,2,0.256,ACTIVE,213.96,398.86,60.001,1405385104,"274151322000094","019011112586793",37.53,22.30,0,335.14,425.91,9.8,7.5,0.066,133312.1,133312.1,16190,0,0,0,L,1151911521,1,122.01,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405385121,36911.00
07/14/2014 20:45,2,0.426,ACTIVE,213.51,339.04,59.996,1405385104,"274151322000052","019011112586793",27.79,20.70,0,333.63,347.76,12.0,9.6,0.066,192311.7,192311.7,15795,0,0,0,L,1151911521,1,121.78,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405385122,36912.00
07/14/2014 20:45,2,0.406,ACTIVE,213.74,338.74,60.001,1405385104,"274151322000085","019011112586793",27.51,20.30,0,334.54,347.76,11.3,9.0,0.066,191330.8,191330.8,15750,0,0,0,L,1151911521,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405385123,36913.00
07/14/2014 20:45,2,0.400,ACTIVE,213.74,338.74,59.990,1405385104,"274151322000087","019011112586793",27.67,32.20,0,333.93,348.06,11.2,8.9,0.062,182950.7,182950.7,15794,0,0,0,L,1151911521,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405385124,36914.00
07/14/2014 20:45,2,0.385,ACTIVE,213.51,339.04,59.990,1405385104,"274151322000088","019011112586793",27.17,20.30,0,333.93,347.46,10.6,8.3,0.062,185650.6,185650.6,15771,0,0,0,L,1151911521,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405385125,36915.00
07/14/2014 20:45,2,0.422,ACTIVE,213.74,338.44,60.006,1405385104,"274151322000095","019011112586793",27.85,20.70,0,334.24,347.76,11.9,9.6,0.071,196459.0,196459.0,15819,0,0,0,L,1151911521,1,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405385126,36916.00
07/14/2014 20:45,2,0.271,ACTIVE,214.41,406.67,60.012,1405385104,"274151322000068","019011112586793",38.25,23.00,0,335.74,424.71,10.6,8.3,0.053,131339.4,131339.4,16240,0,0,0,L,1151911521,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405385127,36917.00
07/14/2014 20:45,2,0.400,ACTIVE,213.51,339.04,60.001,1405385104,"274151322000054","019011112586793",27.79,21.00,0,333.33,347.76,11.3,9.0,0.066,189550.7,189550.7,15899,0,0,0,L,1151911521,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405385128,36918.00
07/14/2014 21:00,1,0.005,ACTIVE_NO_POWER,212.9,324.69,60.03,1405386004,"033051125000118","019011112586793",43.12,17,0.000,323.74,325.98,0.2,0.0,0.000,24723.699999988,24724.900000036,165,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405386027,36919.00
07/14/2014 21:00,1,0.021,ACTIVE_NO_POWER,213.1,398.16,60.03,1405386004,"033051125000150","019011112586793",43.10,16,0.000,397.80,399.32,0.9,0.0,0.000,23676,23677.300000012,167,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405386030,36920.00
07/14/2014 21:00,2,0.207,ACTIVE,213.51,337.24,60.022,1405386004,"274151322000083","019011112586793",26.82,20.00,0,333.03,343.55,5.6,3.5,0.031,191685.3,191685.3,15854,0,0,0,L,1151911521,1,121.55,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405386038,36921.00
07/14/2014 21:00,2,0.217,ACTIVE,213.96,337.54,60.022,1405386004,"274151322000076","019011112586793",27.75,19.50,0,334.24,344.15,6.1,3.9,0.027,198354.8,198354.8,15833,0,0,0,L,1151911521,1,122.01,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405386039,36922.00
07/14/2014 21:00,2,0.129,ACTIVE,213.74,337.24,60.022,1405386004,"274151322000094","019011112586793",30.55,21.00,0,333.63,411.78,4.0,2.0,0.022,133313.4,133313.4,16191,0,0,0,L,1151911521,1,121.55,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405386040,36923.00
07/14/2014 21:00,2,0.229,ACTIVE,213.29,336.94,60.028,1405386004,"274151322000052","019011112586793",27.02,19.80,0,332.73,343.55,6.2,4.1,0.031,192313.6,192313.6,15796,0,0,0,L,1151911521,1,121.33,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405386041,36924.00
07/14/2014 21:00,2,0.205,ACTIVE,213.51,337.24,60.006,1405386004,"274151322000085","019011112586793",27.10,19.50,0,333.93,343.55,5.7,3.5,0.022,191332.5,191332.5,15751,0,0,0,L,1151911521,1,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405386042,36925.00
07/14/2014 21:00,2,0.213,ACTIVE,213.51,336.04,60.028,1405386004,"274151322000087","019011112586793",26.54,30.50,0,333.03,343.55,5.7,3.6,0.027,182952.4,182952.4,15795,0,0,0,L,1151911521,1,122.01,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405386043,36926.00
07/14/2014 21:00,2,0.195,ACTIVE,213.06,336.64,60.028,1405386004,"274151322000088","019011112586793",25.19,19.50,0,333.03,342.95,5.0,2.9,0.027,185652.0,185652.0,15772,0,0,0,L,1151911521,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405386044,36927.00
07/14/2014 21:00,2,0.211,ACTIVE,213.51,337.54,60.022,1405386004,"274151322000095","019011112586793",27.17,19.80,0,333.33,343.55,5.8,3.7,0.022,196460.7,196460.7,15820,0,0,0,L,1151911521,1,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405386045,36928.00
07/14/2014 21:00,2,0.146,ACTIVE,214.19,337.54,60.022,1405386004,"274151322000068","019011112586793",30.87,21.80,0,334.84,414.79,4.6,2.5,0.018,131340.8,131340.8,16241,0,0,0,L,1151911521,1,122.23,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405386046,36929.00
07/14/2014 21:00,2,0.209,ACTIVE,213.29,336.64,60.022,1405386004,"274151322000054","019011112586793",26.44,20.00,0,333.03,342.95,5.6,3.5,0.031,189552.4,189552.4,15900,0,0,0,L,1151911521,1,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405386047,36930.00
07/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405386004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,23787.1,23787.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405386872,36931.00
07/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405386004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,21060.900000037,21060.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405386872,36932.00
07/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405386004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,21297.300000012,21297.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405386872,36933.00
07/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405386004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,19067.2,19067.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405386872,36934.00
07/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405386004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,20109,20109,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405386872,36935.00
07/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405386004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17974.699999964,17974.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405386872,36936.00
07/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405386004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,20935.999999999,20935.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405386872,36937.00
07/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405386004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,19346.300000012,19346.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405386872,36938.00
07/14/2014 21:15,2,0.053,ALERT,213.96,298.77,59.953,1405386904,"274151322000083","019011112586793",17.20,18.30,0,295.46,340.25,0.9,0.0,0.000,191685.7,191685.7,15855,0,0,0,L,1151911521,1,121.33,124.27,0002,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405386939,36939.00
07/14/2014 21:15,2,0.055,ALERT,214.41,297.87,59.990,1405386904,"274151322000076","019011112586793",19.04,18.00,0,294.86,340.55,1.0,0.0,0.000,198355.2,198355.2,15834,0,0,0,L,1151911521,1,121.55,124.27,0002,15,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405386941,36940.00
07/14/2014 21:15,2,0.000,ALERT,213.74,322.81,59.985,1405386904,"274151322000094","019011112586793",38.68,18.70,0,294.86,390.14,0.0,0.0,0.000,133313.6,133313.6,16192,0,0,0,L,1151911521,1,121.33,124.49,0100,15,0,0,0,0,0,0,55,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1405386943,36941.00
07/14/2014 21:15,2,0.076,ALERT,213.51,297.87,59.985,1405386904,"274151322000052","019011112586793",17.67,18.00,0,294.86,339.95,1.4,0.0,0.000,192314.0,192314.0,15797,0,0,0,L,1151911521,1,121.10,124.27,0002,15,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405386944,36942.00
07/14/2014 21:15,2,0.051,ALERT,213.74,297.87,59.990,1405386904,"274151322000085","019011112586793",18.55,18.00,0,295.16,339.95,1.0,0.0,0.000,191332.9,191332.9,15752,0,0,0,L,1151911521,1,122.01,123.81,0002,16,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405386946,36943.00
07/14/2014 21:15,2,0.064,ALERT,213.96,297.87,59.990,1405386904,"274151322000087","019011112586793",17.31,28.00,0,294.26,340.55,1.1,0.0,0.000,182952.8,182952.8,15796,0,0,0,L,1151911521,1,121.78,124.04,0002,24,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1405386948,36944.00
07/14/2014 21:15,2,0.039,ALERT,213.51,297.87,59.985,1405386904,"274151322000088","019011112586793",17.55,18.00,0,295.16,340.25,0.7,0.0,0.000,185652.3,185652.3,15773,0,0,0,L,1151911521,1,122.01,123.59,0002,13,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1405386950,36945.00
07/14/2014 21:15,2,0.047,ALERT,213.96,298.77,59.990,1405386904,"274151322000095","019011112586793",18.61,18.00,0,296.36,339.95,0.9,0.0,0.000,196461.1,196461.1,15821,0,0,0,L,1151911521,1,121.78,123.81,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405386952,36946.00
07/14/2014 21:15,2,0.008,ALERT,214.64,297.26,59.990,1405386904,"274151322000068","019011112586793",39.04,19.50,0,294.56,391.94,0.0,0.0,0.000,131341.1,131341.1,16242,0,0,0,L,1151911521,1,121.78,124.27,0100,17,0,0,0,0,0,0,56,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1405386954,36947.00
07/14/2014 21:15,2,0.049,ALERT,213.51,298.47,59.985,1405386904,"274151322000054","019011112586793",18.21,18.00,0,295.16,339.65,0.9,0.0,0.000,189552.7,189552.7,15901,0,0,0,L,1151911521,1,121.55,123.81,0002,15,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405386956,36948.00
07/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405386904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,19067.2,19067.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405387774,36949.00
07/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405386904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,20109,20109,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405387774,36950.00
07/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405386904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17974.699999964,17974.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405387774,36951.00
07/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405386904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,20935.999999999,20935.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405387774,36952.00
07/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405386904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,19346.300000012,19346.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405387774,36953.00
07/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405386904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,24724.900000036,24724.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405387774,36954.00
07/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405386904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,23677.300000012,23677.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405387774,36955.00
07/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405386904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,23787.1,23787.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405387774,36956.00
07/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405386904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,21060.900000037,21060.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405387774,36957.00
07/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405386904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,21297.300000012,21297.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405387774,36958.00
07/14/2014 21:30,2,0.020,ALERT,213.74,298.17,60.001,1405387804,"274151322000083","019011112586793",25.66,16.70,0,295.76,301.77,0.0,0.0,0.000,191685.7,191685.7,15857,0,0,0,L,1151911521,1,121.78,124.04,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1405387839,36959.00
07/14/2014 21:30,2,0.020,ALERT,213.96,298.17,60.006,1405387804,"274151322000076","019011112586793",26.82,16.30,0,295.46,302.07,0.0,0.0,0.000,198355.2,198355.2,15836,0,0,0,L,1151911521,1,121.78,124.27,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1405387841,36960.00
07/14/2014 21:30,2,0.000,ALERT,213.74,297.26,60.006,1405387804,"274151322000094","019011112586793",0.00,16.70,0,295.16,368.80,0.0,0.0,0.000,133313.6,133313.6,16194,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1405387843,36961.00
07/14/2014 21:30,2,0.057,ALERT,213.74,297.26,60.006,1405387804,"274151322000052","019011112586793",12.19,16.30,0,295.46,301.77,0.0,0.0,0.000,192314.0,192314.0,15799,0,0,0,L,1151911521,1,121.33,124.04,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1405387844,36962.00
07/14/2014 21:30,2,0.020,ALERT,213.96,298.17,60.001,1405387804,"274151322000085","019011112586793",26.18,16.30,0,295.46,302.07,0.0,0.0,0.000,191332.9,191332.9,15754,0,0,0,L,1151911521,1,122.23,123.81,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1405387846,36963.00
07/14/2014 21:30,2,0.043,ALERT,213.96,296.96,60.006,1405387804,"274151322000087","019011112586793",11.59,25.80,0,294.86,300.87,0.0,0.0,0.000,182952.8,182952.8,15798,0,0,0,L,1151911521,1,122.01,123.81,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1405387848,36964.00
07/14/2014 21:30,2,0.008,ALERT,213.51,297.26,60.006,1405387804,"274151322000088","019011112586793",24.31,16.30,0,295.46,301.17,0.0,0.0,0.000,185652.3,185652.3,15775,0,0,0,L,1151911521,1,122.23,123.81,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1405387850,36965.00
07/14/2014 21:30,2,0.012,ALERT,213.74,298.77,60.012,1405387804,"274151322000095","019011112586793",25.98,16.30,0,296.66,302.37,0.0,0.0,0.000,196461.1,196461.1,15823,0,0,0,L,1151911521,1,122.23,123.59,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1405387852,36966.00
07/14/2014 21:30,2,0.000,ALERT,214.64,296.96,60.043,1405387804,"274151322000068","019011112586793",0.00,17.30,0,294.86,373.91,0.0,0.0,0.000,131341.1,131341.1,16244,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1405387854,36967.00
07/14/2014 21:30,2,0.016,ALERT,213.74,297.87,60.001,1405387804,"274151322000054","019011112586793",26.18,16.70,0,295.46,302.07,0.0,0.0,0.000,189552.7,189552.7,15903,0,0,0,L,1151911521,1,121.78,123.81,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1405387856,36968.00
07/14/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405387804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,20935.999999999,20935.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405388674,36969.00
07/14/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405387804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,19346.300000012,19346.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405388674,36970.00
07/14/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405387804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,24724.900000036,24724.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405388674,36971.00
07/14/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405387804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,23677.300000012,23677.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405388674,36972.00
07/14/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405387804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,23787.1,23787.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405388674,36973.00
07/14/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405387804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,21060.900000037,21060.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405388674,36974.00
07/14/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405387804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,21297.300000012,21297.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405388674,36975.00
07/14/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405387804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,19067.2,19067.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405388674,36976.00
07/14/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405387804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,20109,20109,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405388674,36977.00
07/14/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405387804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17974.699999964,17974.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405388674,36978.00
07/14/2014 21:45,2,0.000,ALERT,213.74,298.17,60.033,1405388704,"274151322000083","019011112586793",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,191685.7,191685.7,15859,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1405388739,36979.00
07/14/2014 21:45,2,0.000,ALERT,214.19,296.96,60.028,1405388704,"274151322000076","019011112586793",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,198355.2,198355.2,15838,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1405388741,36980.00
07/14/2014 21:45,2,0.000,ALERT,213.74,296.66,60.033,1405388704,"274151322000094","019011112586793",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,133313.6,133313.6,16196,0,0,0,L,1151911521,1,121.10,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405388743,36981.00
07/14/2014 21:45,2,0.000,ALERT,213.51,298.17,60.033,1405388704,"274151322000052","019011112586793",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,192314.0,192314.0,15801,0,0,0,L,1151911521,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1405388744,36982.00
07/14/2014 21:45,2,0.000,ALERT,213.96,297.57,60.038,1405388704,"274151322000085","019011112586793",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,191332.9,191332.9,15756,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1405388746,36983.00
07/14/2014 21:45,2,0.000,ALERT,213.74,296.96,60.033,1405388704,"274151322000087","019011112586793",0.00,23.80,0,295.16,299.67,0.0,0.0,0.000,182952.8,182952.8,15800,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1405388748,36984.00
07/14/2014 21:45,2,0.000,ALERT,213.29,297.57,60.038,1405388704,"274151322000088","019011112586793",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,185652.3,185652.3,15777,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405388750,36985.00
07/14/2014 21:45,2,0.000,ALERT,213.74,298.77,60.033,1405388704,"274151322000095","019011112586793",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,196461.1,196461.1,15825,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1405388752,36986.00
07/14/2014 21:45,2,0.000,ALERT,214.19,296.96,60.022,1405388704,"274151322000068","019011112586793",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,131341.1,131341.1,16246,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405388754,36987.00
07/14/2014 21:45,2,0.000,ALERT,213.51,297.87,60.022,1405388704,"274151322000054","019011112586793",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,189552.7,189552.7,15905,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1405388756,36988.00
07/14/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405388704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,23677.300000012,23677.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405389574,36989.00
07/14/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405388704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,23787.1,23787.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405389574,36990.00
07/14/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405388704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,21060.900000037,21060.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405389574,36991.00
07/14/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405388704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,21297.300000012,21297.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405389574,36992.00
07/14/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405388704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,19067.2,19067.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405389574,36993.00
07/14/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405388704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,20109,20109,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405389574,36994.00
07/14/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405388704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17974.699999964,17974.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405389574,36995.00
07/14/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405388704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,20935.999999999,20935.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405389574,36996.00
07/14/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405388704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,19346.300000012,19346.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405389574,36997.00
07/14/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405388704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,24724.900000036,24724.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405389574,36998.00
07/14/2014 22:00,2,0.000,ALERT,213.74,297.87,60.033,1405389604,"274151322000083","019011112586793",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,191685.7,191685.7,15861,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405389639,36999.00
07/14/2014 22:00,2,0.000,ALERT,214.19,298.17,60.033,1405389604,"274151322000076","019011112586793",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,198355.2,198355.2,15840,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405389641,37000.00
07/14/2014 22:00,2,0.000,ALERT,213.74,297.26,60.033,1405389604,"274151322000094","019011112586793",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,133313.6,133313.6,16198,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405389643,37001.00
07/14/2014 22:00,2,0.000,ALERT,213.51,297.26,60.033,1405389604,"274151322000052","019011112586793",0.00,14.70,0,294.86,300.27,0.0,0.0,0.000,192314.0,192314.0,15803,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405389645,37002.00
07/14/2014 22:00,2,0.000,ALERT,213.74,298.17,60.033,1405389604,"274151322000085","019011112586793",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,191332.9,191332.9,15758,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405389647,37003.00
07/14/2014 22:00,2,0.000,ALERT,213.74,296.96,60.033,1405389604,"274151322000087","019011112586793",0.00,22.30,0,294.26,299.37,0.0,0.0,0.000,182952.8,182952.8,15802,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405389648,37004.00
07/14/2014 22:00,2,0.000,ALERT,213.29,297.57,60.033,1405389604,"274151322000088","019011112586793",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,185652.3,185652.3,15779,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405389650,37005.00
07/14/2014 22:00,2,0.000,ALERT,213.74,298.77,60.033,1405389604,"274151322000095","019011112586793",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,196461.1,196461.1,15827,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405389652,37006.00
07/14/2014 22:00,2,0.000,ALERT,214.41,296.96,60.028,1405389604,"274151322000068","019011112586793",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,131341.1,131341.1,16248,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405389654,37007.00
07/14/2014 22:00,2,0.000,ALERT,213.51,297.57,60.038,1405389604,"274151322000054","019011112586793",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,189552.7,189552.7,15907,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405389656,37008.00
07/14/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405389604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,21297.300000012,21297.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405390474,37009.00
07/14/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405389604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,19067.2,19067.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405390474,37010.00
07/14/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405389604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,20109,20109,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405390474,37011.00
07/14/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405389604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17974.699999964,17974.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405390474,37012.00
07/14/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405389604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,20935.999999999,20935.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405390474,37013.00
07/14/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405389604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,19346.300000012,19346.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405390474,37014.00
07/14/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405389604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,24724.900000036,24724.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405390474,37015.00
07/14/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405389604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,23677.300000012,23677.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405390474,37016.00
07/14/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405389604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,23787.1,23787.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405390474,37017.00
07/14/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405389604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,21060.900000037,21060.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405390474,37018.00
07/14/2014 22:15,2,0.000,ALERT,214.87,300.27,60.006,1405390504,"274151322000083","019011112586793",0.00,14.30,0,295.16,301.17,0.0,0.0,0.000,191685.7,191685.7,15863,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405390539,37019.00
07/14/2014 22:15,2,0.000,ALERT,215.32,299.37,60.006,1405390504,"274151322000076","019011112586793",0.00,14.30,0,294.86,300.87,0.0,0.0,0.000,198355.2,198355.2,15842,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405390541,37020.00
07/14/2014 22:15,2,0.000,ALERT,214.87,299.07,60.001,1405390504,"274151322000094","019011112586793",0.00,14.00,0,294.56,299.97,0.0,0.0,0.000,133313.6,133313.6,16200,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405390543,37021.00
07/14/2014 22:15,2,0.000,ALERT,214.64,299.67,60.006,1405390504,"274151322000052","019011112586793",0.00,14.30,0,294.86,301.17,0.0,0.0,0.000,192314.0,192314.0,15805,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405390545,37022.00
07/14/2014 22:15,2,0.000,ALERT,214.87,299.37,60.006,1405390504,"274151322000085","019011112586793",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,191332.9,191332.9,15760,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405390547,37023.00
07/14/2014 22:15,2,0.000,ALERT,214.87,299.07,60.006,1405390504,"274151322000087","019011112586793",0.00,21.00,0,294.26,299.97,0.0,0.0,0.000,182952.8,182952.8,15804,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405390548,37024.00
07/14/2014 22:15,2,0.000,ALERT,214.41,299.37,60.001,1405390504,"274151322000088","019011112586793",0.00,14.70,0,294.26,300.57,0.0,0.0,0.000,185652.3,185652.3,15781,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405390550,37025.00
07/14/2014 22:15,2,0.000,ALERT,214.87,300.57,59.996,1405390504,"274151322000095","019011112586793",0.00,14.00,0,296.06,301.47,0.0,0.0,0.000,196461.1,196461.1,15829,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405390552,37026.00
07/14/2014 22:15,2,0.000,ALERT,215.54,298.77,59.969,1405390504,"274151322000068","019011112586793",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,131341.1,131341.1,16250,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405390554,37027.00
07/14/2014 22:15,2,0.000,ALERT,214.64,299.67,60.006,1405390504,"274151322000054","019011112586793",0.00,14.70,0,294.86,301.17,0.0,0.0,0.000,189552.7,189552.7,15909,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405390556,37028.00
07/14/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405390504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17974.699999964,17974.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405391373,37029.00
07/14/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405390504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,20935.999999999,20935.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405391373,37030.00
07/14/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405390504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,19346.300000012,19346.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405391373,37031.00
07/14/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405390504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,24724.900000036,24724.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405391373,37032.00
07/14/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405390504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,23677.300000012,23677.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405391373,37033.00
07/14/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405390504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,23787.1,23787.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405391373,37034.00
07/14/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405390504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,21060.900000037,21060.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405391373,37035.00
07/14/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405390504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,21297.300000012,21297.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405391373,37036.00
07/14/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405390504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,19067.2,19067.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405391373,37037.00
07/14/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405390504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,20109,20109,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405391373,37038.00
07/14/2014 22:30,2,0.000,ALERT,214.41,298.77,59.990,1405391404,"274151322000083","019011112586793",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,191685.7,191685.7,15865,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405391438,37039.00
07/14/2014 22:30,2,0.000,ALERT,215.09,298.47,60.012,1405391404,"274151322000076","019011112586793",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,198355.2,198355.2,15844,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405391440,37040.00
07/14/2014 22:30,2,0.000,ALERT,214.41,297.87,60.017,1405391404,"274151322000094","019011112586793",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,133313.6,133313.6,16202,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405391442,37041.00
07/14/2014 22:30,2,0.000,ALERT,214.19,298.47,60.017,1405391404,"274151322000052","019011112586793",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,192314.0,192314.0,15807,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405391444,37042.00
07/14/2014 22:30,2,0.000,ALERT,214.41,298.17,60.017,1405391404,"274151322000085","019011112586793",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,191332.9,191332.9,15762,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405391446,37043.00
07/14/2014 22:30,2,0.000,ALERT,214.64,297.57,60.017,1405391404,"274151322000087","019011112586793",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,182952.8,182952.8,15806,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405391448,37044.00
07/14/2014 22:30,2,0.000,ALERT,213.96,298.17,60.022,1405391404,"274151322000088","019011112586793",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,185652.3,185652.3,15783,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405391449,37045.00
07/14/2014 22:30,2,0.000,ALERT,214.19,299.37,60.012,1405391404,"274151322000095","019011112586793",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,196461.1,196461.1,15831,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405391451,37046.00
07/14/2014 22:30,2,0.000,ALERT,214.87,297.87,60.017,1405391404,"274151322000068","019011112586793",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,131341.1,131341.1,16252,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405391453,37047.00
07/14/2014 22:30,2,0.000,ALERT,214.19,298.47,60.017,1405391404,"274151322000054","019011112586793",0.00,14.30,0,296.36,301.77,0.0,0.0,0.000,189552.7,189552.7,15911,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405391455,37048.00
