ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405391404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,24724.900000036,24724.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405392272,37049.00
07/14/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405391404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,23677.300000012,23677.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405392272,37050.00
07/14/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405391404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,23787.1,23787.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405392272,37051.00
07/14/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405391404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,21060.900000037,21060.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405392272,37052.00
07/14/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405391404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,21297.300000012,21297.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405392272,37053.00
07/14/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405391404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,19067.2,19067.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405392272,37054.00
07/14/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405391404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,20109,20109,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405392272,37055.00
07/14/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405391404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17974.699999964,17974.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405392272,37056.00
07/14/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405391404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,20935.999999999,20935.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405392272,37057.00
07/14/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405391404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,19346.300000012,19346.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405392272,37058.00
07/14/2014 22:45,2,0.000,ALERT,214.41,299.97,60.028,1405392304,"274151322000083","019011112586793",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,191685.7,191685.7,15867,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405392338,37059.00
07/14/2014 22:45,2,0.000,ALERT,215.09,299.07,60.028,1405392304,"274151322000076","019011112586793",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,198355.2,198355.2,15846,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405392340,37060.00
07/14/2014 22:45,2,0.000,ALERT,214.64,299.07,60.022,1405392304,"274151322000094","019011112586793",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,133313.6,133313.6,16204,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405392342,37061.00
07/14/2014 22:45,2,0.000,ALERT,214.41,299.97,59.985,1405392304,"274151322000052","019011112586793",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,192314.0,192314.0,15809,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405392344,37062.00
07/14/2014 22:45,2,0.000,ALERT,214.64,299.07,60.017,1405392304,"274151322000085","019011112586793",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,191332.9,191332.9,15764,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405392345,37063.00
07/14/2014 22:45,2,0.000,ALERT,214.64,299.07,60.022,1405392304,"274151322000087","019011112586793",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,182952.8,182952.8,15808,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405392347,37064.00
07/14/2014 22:45,2,0.000,ALERT,214.19,299.37,60.017,1405392304,"274151322000088","019011112586793",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,185652.3,185652.3,15785,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405392349,37065.00
07/14/2014 22:45,2,0.000,ALERT,214.64,300.57,60.022,1405392304,"274151322000095","019011112586793",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,196461.1,196461.1,15833,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405392351,37066.00
07/14/2014 22:45,2,0.000,ALERT,215.32,298.77,60.022,1405392304,"274151322000068","019011112586793",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,131341.1,131341.1,16254,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405392353,37067.00
07/14/2014 22:45,2,0.000,ALERT,214.41,299.67,60.022,1405392304,"274151322000054","019011112586793",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,189552.7,189552.7,15913,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405392355,37068.00
07/14/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405392304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,21060.900000037,21060.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405393173,37069.00
07/14/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405392304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,21297.300000012,21297.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405393173,37070.00
07/14/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405392304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,19067.2,19067.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405393173,37071.00
07/14/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405392304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,20109,20109,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405393173,37072.00
07/14/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405392304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17974.699999964,17974.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405393173,37073.00
07/14/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405392304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,20935.999999999,20935.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405393173,37074.00
07/14/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405392304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,19346.300000012,19346.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405393173,37075.00
07/14/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405392304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,24724.900000036,24724.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405393173,37076.00
07/14/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405392304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,23677.300000012,23677.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405393173,37077.00
07/14/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405392304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,23787.1,23787.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405393173,37078.00
07/14/2014 23:00,2,0.000,ALERT,215.77,301.47,60.006,1405393204,"274151322000083","019011112586793",0.00,13.70,0,297.87,302.98,0.0,0.0,0.000,191685.7,191685.7,15869,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405393238,37079.00
07/14/2014 23:00,2,0.000,ALERT,216.22,300.87,60.001,1405393204,"274151322000076","019011112586793",0.00,13.70,0,297.57,302.98,0.0,0.0,0.000,198355.2,198355.2,15848,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405393240,37080.00
07/14/2014 23:00,2,0.000,ALERT,215.77,300.57,60.001,1405393204,"274151322000094","019011112586793",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,133313.6,133313.6,16206,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405393242,37081.00
07/14/2014 23:00,2,0.000,ALERT,215.54,301.17,60.012,1405393204,"274151322000052","019011112586793",0.00,14.00,0,297.57,302.98,0.0,0.0,0.000,192314.0,192314.0,15811,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405393244,37082.00
07/14/2014 23:00,2,0.000,ALERT,215.77,301.17,60.038,1405393204,"274151322000085","019011112586793",0.00,14.00,0,297.87,302.68,0.0,0.0,0.000,191332.9,191332.9,15766,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405393246,37083.00
07/14/2014 23:00,2,0.000,ALERT,215.77,300.87,60.012,1405393204,"274151322000087","019011112586793",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,182952.8,182952.8,15810,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405393248,37084.00
07/14/2014 23:00,2,0.000,ALERT,215.32,301.17,60.006,1405393204,"274151322000088","019011112586793",0.00,14.00,0,297.57,302.68,0.0,0.0,0.000,185652.3,185652.3,15787,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405393250,37085.00
07/14/2014 23:00,2,0.000,ALERT,215.77,302.07,60.028,1405393204,"274151322000095","019011112586793",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,196461.1,196461.1,15835,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405393251,37086.00
07/14/2014 23:00,2,0.000,ALERT,216.22,300.57,60.012,1405393204,"274151322000068","019011112586793",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,131341.1,131341.1,16256,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405393253,37087.00
07/14/2014 23:00,2,0.000,ALERT,215.54,301.77,60.001,1405393204,"274151322000054","019011112586793",0.00,14.30,0,297.57,302.98,0.0,0.0,0.000,189552.7,189552.7,15915,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405393255,37088.00
07/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405393204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,20109,20109,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405394075,37089.00
07/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405393204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17974.699999964,17974.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405394075,37090.00
07/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405393204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,20935.999999999,20935.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405394075,37091.00
07/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405393204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,19346.300000012,19346.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405394075,37092.00
07/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405393204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,24724.900000036,24724.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405394075,37093.00
07/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405393204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,23677.300000012,23677.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405394075,37094.00
07/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405393204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,23787.1,23787.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405394075,37095.00
07/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405393204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,21060.900000037,21060.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405394075,37096.00
07/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405393204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,21297.300000012,21297.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405394075,37097.00
07/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405393204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,19067.2,19067.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405394075,37098.00
07/14/2014 23:15,2,0.000,ALERT,216.22,300.87,60.038,1405394104,"274151322000083","019011112586793",0.00,13.70,0,298.47,303.28,0.0,0.0,0.000,191685.7,191685.7,15871,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405394139,37099.00
07/14/2014 23:15,2,0.000,ALERT,216.45,300.27,60.022,1405394104,"274151322000076","019011112586793",0.00,13.70,0,297.87,302.98,0.0,0.0,0.000,198355.2,198355.2,15850,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405394141,37100.00
07/14/2014 23:15,2,0.000,ALERT,216.00,299.97,59.990,1405394104,"274151322000094","019011112586793",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,133313.6,133313.6,16208,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405394143,37101.00
07/14/2014 23:15,2,0.000,ALERT,215.77,301.17,60.022,1405394104,"274151322000052","019011112586793",0.00,14.00,0,298.17,302.98,0.0,0.0,0.000,192314.0,192314.0,15813,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405394145,37102.00
07/14/2014 23:15,2,0.000,ALERT,216.00,300.57,60.022,1405394104,"274151322000085","019011112586793",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,191332.9,191332.9,15768,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405394146,37103.00
07/14/2014 23:15,2,0.000,ALERT,216.22,299.97,60.028,1405394104,"274151322000087","019011112586793",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,182952.8,182952.8,15812,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405394148,37104.00
07/14/2014 23:15,2,0.000,ALERT,215.54,300.57,60.028,1405394104,"274151322000088","019011112586793",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,185652.3,185652.3,15789,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405394150,37105.00
07/14/2014 23:15,2,0.000,ALERT,216.00,301.77,60.022,1405394104,"274151322000095","019011112586793",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,196461.1,196461.1,15837,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405394152,37106.00
07/14/2014 23:15,2,0.000,ALERT,216.67,299.97,60.028,1405394104,"274151322000068","019011112586793",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,131341.1,131341.1,16258,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405394154,37107.00
07/14/2014 23:15,2,0.000,ALERT,215.77,301.17,59.990,1405394104,"274151322000054","019011112586793",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,189552.7,189552.7,15917,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405394156,37108.00
07/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405394104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,19346.300000012,19346.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405394973,37109.00
07/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405394104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,24724.900000036,24724.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405394973,37110.00
07/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405394104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,23677.300000012,23677.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405394973,37111.00
07/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405394104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,23787.1,23787.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405394973,37112.00
07/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405394104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,21060.900000037,21060.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405394973,37113.00
07/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405394104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,21297.300000012,21297.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405394973,37114.00
07/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405394104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,19067.2,19067.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405394973,37115.00
07/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405394104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,20109,20109,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405394973,37116.00
07/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405394104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17974.699999964,17974.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405394973,37117.00
07/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405394104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,20935.999999999,20935.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405394973,37118.00
07/14/2014 23:30,2,0.000,ALERT,214.64,299.97,60.038,1405395005,"274151322000083","019011112586793",0.00,13.70,0,298.17,303.58,0.0,0.0,0.000,191685.7,191685.7,15873,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405395040,37119.00
07/14/2014 23:30,2,0.000,ALERT,215.32,299.07,60.033,1405395005,"274151322000076","019011112586793",0.00,13.70,0,297.87,304.18,0.0,0.0,0.000,198355.2,198355.2,15852,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405395041,37120.00
07/14/2014 23:30,2,0.000,ALERT,214.64,298.77,60.022,1405395005,"274151322000094","019011112586793",0.00,13.30,0,297.26,303.28,0.0,0.0,0.000,133313.6,133313.6,16210,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405395043,37121.00
07/14/2014 23:30,2,0.000,ALERT,214.41,300.27,60.033,1405395005,"274151322000052","019011112586793",0.00,13.70,0,297.57,303.88,0.0,0.0,0.000,192314.0,192314.0,15815,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405395045,37122.00
07/14/2014 23:30,2,0.000,ALERT,214.64,299.37,60.017,1405395005,"274151322000085","019011112586793",0.00,13.70,0,297.87,303.88,0.0,0.0,0.000,191332.9,191332.9,15770,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405395047,37123.00
07/14/2014 23:30,2,0.000,ALERT,214.87,299.07,60.043,1405395005,"274151322000087","019011112586793",0.00,17.30,0,297.26,302.68,0.0,0.0,0.000,182952.8,182952.8,15814,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405395049,37124.00
07/14/2014 23:30,2,0.000,ALERT,214.41,299.67,60.043,1405395005,"274151322000088","019011112586793",0.00,14.00,0,297.87,303.28,0.0,0.0,0.000,185652.3,185652.3,15791,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405395051,37125.00
07/14/2014 23:30,2,0.000,ALERT,214.64,300.57,60.043,1405395005,"274151322000095","019011112586793",0.00,13.00,0,299.07,304.48,0.0,0.0,0.000,196461.1,196461.1,15839,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405395053,37126.00
07/14/2014 23:30,2,0.000,ALERT,215.32,299.07,60.043,1405395005,"274151322000068","019011112586793",0.00,14.30,0,297.26,302.68,0.0,0.0,0.000,131341.1,131341.1,16260,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405395054,37127.00
07/14/2014 23:30,2,0.000,ALERT,214.41,299.97,60.043,1405395005,"274151322000054","019011112586793",0.00,14.30,0,297.87,303.58,0.0,0.0,0.000,189552.7,189552.7,15919,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405395056,37128.00
07/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405395005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,23787.1,23787.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405395874,37129.00
07/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405395005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,21060.900000037,21060.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405395874,37130.00
07/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405395005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,21297.300000012,21297.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405395874,37131.00
07/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405395005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,19067.2,19067.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405395874,37132.00
07/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405395005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,20109,20109,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405395874,37133.00
07/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405395005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17974.699999964,17974.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405395874,37134.00
07/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405395005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,20935.999999999,20935.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405395874,37135.00
07/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405395005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,19346.300000012,19346.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405395874,37136.00
07/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405395005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,24724.900000036,24724.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405395874,37137.00
07/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405395005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,23677.300000012,23677.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405395874,37138.00
07/14/2014 23:45,2,0.000,ALERT,214.87,299.67,60.017,1405395904,"274151322000083","019011112586793",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,191685.7,191685.7,15875,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405395938,37139.00
07/14/2014 23:45,2,0.000,ALERT,215.32,298.77,60.022,1405395904,"274151322000076","019011112586793",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,198355.2,198355.2,15854,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405395940,37140.00
07/14/2014 23:45,2,0.000,ALERT,214.64,298.77,60.043,1405395904,"274151322000094","019011112586793",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,133313.6,133313.6,16212,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405395942,37141.00
07/14/2014 23:45,2,0.000,ALERT,214.64,299.67,60.065,1405395904,"274151322000052","019011112586793",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,192314.0,192314.0,15817,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405395944,37142.00
07/14/2014 23:45,2,0.000,ALERT,215.09,299.07,59.990,1405395904,"274151322000085","019011112586793",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,191332.9,191332.9,15772,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405395946,37143.00
07/14/2014 23:45,2,0.000,ALERT,214.87,298.77,60.017,1405395904,"274151322000087","019011112586793",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,182952.8,182952.8,15816,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405395948,37144.00
07/14/2014 23:45,2,0.000,ALERT,214.41,299.07,60.012,1405395904,"274151322000088","019011112586793",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,185652.3,185652.3,15793,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405395949,37145.00
07/14/2014 23:45,2,0.000,ALERT,214.64,300.27,60.028,1405395904,"274151322000095","019011112586793",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,196461.1,196461.1,15841,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405395951,37146.00
07/14/2014 23:45,2,0.000,ALERT,215.32,298.77,60.043,1405395904,"274151322000068","019011112586793",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,131341.1,131341.1,16262,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405395953,37147.00
07/14/2014 23:45,2,0.000,ALERT,214.87,299.67,60.017,1405395904,"274151322000054","019011112586793",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,189552.7,189552.7,15921,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405395955,37148.00
07/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405395904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,19067.2,19067.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405396773,37149.00
07/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405395904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,20109,20109,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405396773,37150.00
07/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405395904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,17974.699999964,17974.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405396773,37151.00
07/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405395904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,20935.999999999,20935.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405396773,37152.00
07/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405395904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,19346.300000012,19346.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405396773,37153.00
07/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405395904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,24724.900000036,24724.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405396773,37154.00
07/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405395904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,23677.300000012,23677.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405396773,37155.00
07/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405395904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,23787.1,23787.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405396773,37156.00
07/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405395904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,21060.900000037,21060.900000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405396773,37157.00
07/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405395904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,21297.300000012,21297.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405396773,37158.00
